Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,1.4,2.0,32.5,160.55,0.0
2016,1,1,8,0,358.0,31.0,1.6,3.0,65.0,311.65,245.24
2016,1,1,8,15,451.5,39.5,1.6,3.5,104.5,384.24,322.06
2016,1,1,8,30,545.0,48.0,1.6,4.0,144.0,457.01,386.67
2016,1,1,8,45,602.5,54.0,1.6,4.5,184.5,501.53,425.11
2016,1,1,9,0,660.0,60.0,1.6,5.0,225.0,543.75,459.78
2016,1,1,9,15,697.5,64.0,1.6,5.5,263.0,567.35,478.0
2016,1,1,9,30,735.0,68.0,1.6,6.0,301.0,583.9,489.85
2016,1,1,9,45,755.0,72.0,1.65,7.0,334.0,590.26,492.25
2016,1,1,10,0,775.0,76.0,1.7,8.0,367.0,593.16,491.54
2016,1,1,10,15,793.0,78.5,1.6,8.0,395.0,589.66,486.38
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,582.58,478.14
2016,1,1,10,45,822.0,83.0,1.45,8.5,444.0,567.35,462.81
2016,1,1,11,0,833.0,85.0,1.4,9.0,465.0,548.79,444.67
2016,1,1,11,15,840.0,86.0,1.3,9.0,479.5,523.9,421.78
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,496.03,396.12
2016,1,1,11,45,850.5,87.5,1.15,9.5,500.5,463.26,365.71
2016,1,1,12,0,854.0,88.0,1.1,10.0,507.0,427.97,332.75
2016,1,1,12,15,853.5,87.5,1.05,10.0,506.5,387.97,296.07
2016,1,1,12,30,853.0,87.0,1.0,10.0,506.0,346.1,257.26
2016,1,1,12,45,854.0,85.0,1.0,10.5,498.5,301.64,215.64
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,255.59,173.04
2016,1,1,13,15,847.0,82.0,1.0,11.0,475.0,207.46,131.07
2016,1,1,13,30,839.0,81.0,1.0,11.0,459.0,158.97,92.9
2016,1,1,13,45,826.0,79.0,1.0,11.0,436.0,109.23,62.37
2016,1,1,14,0,813.0,77.0,1.0,11.0,413.0,63.65,51.7
2016,1,1,14,15,793.5,75.0,0.95,10.5,384.0,62.41,50.84
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,61.23,49.94
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,58.8,47.81
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,56.4,45.66
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.0,48.68,38.73
2016,1,1,15,30,639.0,57.0,0.8,9.0,208.0,45.6,35.91
2016,1,1,15,45,576.0,51.0,0.75,8.5,167.5,41.19,31.74
2016,1,1,16,0,513.0,45.0,0.7,8.0,127.0,36.8,27.45
2016,1,1,16,15,411.0,36.0,0.75,7.5,89.0,29.67,20.39
2016,1,1,16,30,309.0,27.0,0.8,7.0,51.0,22.51,10.61
2016,1,1,16,45,154.5,13.5,0.9,7.0,25.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,33.5,16.5,1.35,4.5,19.5,44.7,0.0
2016,1,2,8,0,67.0,33.0,1.5,5.0,39.0,95.24,71.73
2016,1,2,8,15,92.5,50.0,1.5,5.5,63.5,132.15,108.85
2016,1,2,8,30,118.0,67.0,1.5,6.0,88.0,167.46,141.1
2016,1,2,8,45,133.5,83.5,1.5,6.5,113.0,194.18,164.95
2016,1,2,9,0,149.0,100.0,1.5,7.0,138.0,219.9,187.23
2016,1,2,9,15,157.5,116.0,1.5,7.5,161.5,239.19,203.29
2016,1,2,9,30,166.0,132.0,1.5,8.0,185.0,257.38,217.96
2016,1,2,9,45,178.0,144.5,1.55,8.5,206.5,272.35,229.72
2016,1,2,10,0,190.0,157.0,1.6,9.0,228.0,286.25,240.3
2016,1,2,10,15,210.5,167.5,1.75,9.5,251.5,301.83,252.29
2016,1,2,10,30,231.0,178.0,1.9,10.0,275.0,326.57,271.32
2016,1,2,10,45,221.5,188.5,2.1,11.0,285.5,310.66,256.55
2016,1,2,11,0,212.0,199.0,2.3,12.0,296.0,305.05,250.21
2016,1,2,11,15,106.5,178.5,2.4,12.5,227.5,220.75,179.98
2016,1,2,11,30,1.0,158.0,2.5,13.0,159.0,133.66,107.34
2016,1,2,11,45,96.0,189.0,2.6,13.5,236.5,205.04,165.71
2016,1,2,12,0,191.0,220.0,2.7,14.0,314.0,267.04,213.77
2016,1,2,12,15,133.5,217.0,2.7,14.0,283.0,231.34,184.41
2016,1,2,12,30,76.0,214.0,2.7,14.0,252.0,198.37,158.15
2016,1,2,12,45,77.5,211.0,2.7,14.0,249.0,189.42,150.32
2016,1,2,13,0,79.0,208.0,2.7,14.0,246.0,180.16,142.24
2016,1,2,13,15,161.5,200.5,2.6,14.0,274.5,179.68,137.98
2016,1,2,13,30,244.0,193.0,2.5,14.0,303.0,168.75,125.72
2016,1,2,13,45,138.0,178.5,2.45,14.0,240.0,137.47,106.15
2016,1,2,14,0,32.0,164.0,2.4,14.0,177.0,119.89,100.48
2016,1,2,14,15,16.0,134.0,2.15,14.0,140.5,104.62,87.26
2016,1,2,14,30,0.0,104.0,1.9,14.0,104.0,83.15,68.49
2016,1,2,14,45,0.0,94.0,1.65,14.0,94.0,75.45,61.77
2016,1,2,15,0,0.0,84.0,1.4,14.0,84.0,67.67,54.91
2016,1,2,15,15,0.0,72.5,1.2,13.5,72.5,58.74,47.03
2016,1,2,15,30,0.0,61.0,1.0,13.0,61.0,49.71,38.96
2016,1,2,15,45,0.0,49.0,0.85,12.5,49.0,40.22,30.36
2016,1,2,16,0,0.0,37.0,0.7,12.0,37.0,30.6,21.53
2016,1,2,16,15,0.0,26.0,0.75,11.5,26.0,21.47,12.99
2016,1,2,16,30,0.0,15.0,0.8,11.0,15.0,12.35,3.43
2016,1,2,16,45,0.0,7.5,0.9,10.5,7.5,6.4,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,10.5,16.0,1.8,8.5,17.0,22.25,0.0
2016,1,3,8,0,21.0,32.0,1.9,9.0,34.0,52.02,35.83
2016,1,3,8,15,38.5,49.0,1.9,9.5,55.0,83.23,65.44
2016,1,3,8,30,56.0,66.0,1.9,10.0,76.0,112.77,91.98
2016,1,3,8,45,65.0,83.0,1.95,10.5,97.5,135.63,112.19
2016,1,3,9,0,74.0,100.0,2.0,11.0,119.0,157.68,131.25
2016,1,3,9,15,79.5,116.0,1.9,11.0,139.0,175.25,146.24
2016,1,3,9,30,85.0,132.0,1.8,11.0,159.0,192.2,160.36
2016,1,3,9,45,90.0,145.0,1.7,11.5,176.5,204.41,169.96
2016,1,3,10,0,95.0,158.0,1.6,12.0,194.0,216.13,178.91
2016,1,3,10,15,156.5,169.0,1.55,12.0,233.0,270.74,224.02
2016,1,3,10,30,218.0,180.0,1.5,12.0,272.0,310.68,256.0
2016,1,3,10,45,144.5,188.0,1.5,12.5,250.5,266.88,218.32
2016,1,3,11,0,71.0,196.0,1.5,13.0,229.0,217.59,176.8
2016,1,3,11,15,153.0,203.0,1.6,13.0,276.5,268.06,217.84
2016,1,3,11,30,235.0,210.0,1.7,13.0,324.0,303.77,245.39
2016,1,3,11,45,227.5,214.5,1.85,13.5,325.5,291.2,233.58
2016,1,3,12,0,220.0,219.0,2.0,14.0,327.0,278.39,221.74
2016,1,3,12,15,290.5,208.0,2.1,14.0,351.0,284.24,223.79
2016,1,3,12,30,361.0,197.0,2.2,14.0,375.0,279.17,215.94
2016,1,3,12,45,345.5,196.0,2.35,14.0,364.5,252.2,192.28
2016,1,3,13,0,330.0,195.0,2.5,14.0,354.0,225.98,169.59
2016,1,3,13,15,235.5,198.0,2.45,14.0,309.5,189.94,143.01
2016,1,3,13,30,141.0,201.0,2.4,14.0,265.0,164.7,126.7
2016,1,3,13,45,119.5,190.0,2.35,14.5,242.5,143.67,111.53
2016,1,3,14,0,98.0,179.0,2.3,15.0,220.0,129.35,108.26
2016,1,3,14,15,129.0,167.0,1.95,14.5,217.0,117.9,98.63
2016,1,3,14,30,160.0,155.0,1.6,14.0,214.0,110.69,92.62
2016,1,3,14,45,147.5,141.5,1.3,14.0,192.0,101.92,85.01
2016,1,3,15,0,135.0,128.0,1.0,14.0,170.0,92.94,77.13
2016,1,3,15,15,125.0,112.0,0.85,13.5,147.0,82.28,67.84
2016,1,3,15,30,115.0,96.0,0.7,13.0,124.0,71.36,58.15
2016,1,3,15,45,94.5,79.0,0.6,13.0,99.0,59.49,47.35
2016,1,3,16,0,74.0,62.0,0.5,13.0,74.0,47.35,36.18
2016,1,3,16,15,46.0,45.0,0.5,12.5,52.0,34.93,24.6
2016,1,3,16,30,18.0,28.0,0.5,12.0,30.0,22.54,11.31
2016,1,3,16,45,9.0,14.0,0.55,11.5,15.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,6.5,16.0,2.65,11.5,16.5,19.73,0.0
2016,1,4,8,0,13.0,32.0,2.7,12.0,33.0,46.87,31.17
2016,1,4,8,15,29.5,48.5,2.8,12.0,53.0,76.41,58.94
2016,1,4,8,30,46.0,65.0,2.9,12.0,73.0,104.49,84.17
2016,1,4,8,45,55.5,82.0,3.0,12.5,94.0,127.8,104.68
2016,1,4,9,0,65.0,99.0,3.1,13.0,115.0,150.3,124.09
2016,1,4,9,15,70.0,114.5,3.15,13.0,134.5,167.0,138.38
2016,1,4,9,30,75.0,130.0,3.2,13.0,154.0,183.16,151.93
2016,1,4,9,45,77.0,143.5,3.3,13.5,170.5,194.29,160.71
2016,1,4,10,0,79.0,157.0,3.4,14.0,187.0,204.99,168.95
2016,1,4,10,15,218.0,159.5,3.5,14.0,250.0,310.17,257.04
2016,1,4,10,30,357.0,162.0,3.6,14.0,313.0,385.76,318.48
2016,1,4,10,45,368.0,169.0,3.75,14.5,331.5,385.5,316.22
2016,1,4,11,0,379.0,176.0,3.9,15.0,350.0,383.28,312.48
2016,1,4,11,15,283.0,196.0,3.95,15.0,328.0,336.64,273.16
2016,1,4,11,30,187.0,216.0,4.0,15.0,306.0,286.97,231.9
2016,1,4,11,45,326.0,196.0,4.05,15.5,356.0,324.93,260.26
2016,1,4,12,0,465.0,176.0,4.1,16.0,406.0,350.95,276.79
2016,1,4,12,15,479.0,172.5,4.05,16.0,409.5,327.77,254.88
2016,1,4,12,30,493.0,169.0,4.0,16.0,413.0,302.42,230.9
2016,1,4,12,45,254.5,174.0,4.0,16.0,300.0,211.67,161.84
2016,1,4,13,0,16.0,179.0,4.0,16.0,187.0,147.16,116.8
2016,1,4,13,15,8.0,116.5,3.9,15.5,120.5,96.59,75.48
2016,1,4,13,30,0.0,54.0,3.8,15.0,54.0,44.71,32.4
2016,1,4,13,45,0.0,82.5,3.75,15.0,82.5,68.33,52.46
2016,1,4,14,0,0.0,111.0,3.7,15.0,111.0,89.22,73.43
2016,1,4,14,15,0.0,88.0,3.4,14.5,88.0,72.03,58.49
2016,1,4,14,30,0.0,65.0,3.1,14.0,65.0,53.86,42.56
2016,1,4,14,45,0.0,58.5,2.85,14.0,58.5,48.44,37.79
2016,1,4,15,0,0.0,52.0,2.6,14.0,52.0,43.02,32.98
2016,1,4,15,15,0.0,45.0,2.35,13.5,45.0,37.2,27.81
2016,1,4,15,30,0.0,38.0,2.1,13.0,38.0,31.38,22.59
2016,1,4,15,45,0.0,30.5,1.85,13.0,30.5,25.16,16.88
2016,1,4,16,0,0.0,23.0,1.6,13.0,23.0,18.95,11.16
2016,1,4,16,15,0.0,16.0,1.65,12.5,16.0,13.16,5.79
2016,1,4,16,30,0.0,9.0,1.7,12.0,9.0,7.39,0.03
2016,1,4,16,45,0.0,4.5,1.75,12.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.0,16.0,1.7,11.5,21.5,66.61,0.0
2016,1,5,8,0,112.0,32.0,1.8,12.0,43.0,135.94,101.8
2016,1,5,8,15,143.0,48.5,2.0,12.0,69.5,176.28,143.35
2016,1,5,8,30,174.0,65.0,2.2,12.0,96.0,215.26,178.78
2016,1,5,8,45,195.5,80.5,2.45,12.0,123.5,245.18,205.55
2016,1,5,9,0,217.0,96.0,2.7,12.0,151.0,273.98,230.62
2016,1,5,9,15,226.0,111.5,2.8,12.0,176.5,293.03,246.64
2016,1,5,9,30,235.0,127.0,2.9,12.0,202.0,310.63,261.0
2016,1,5,9,45,242.0,140.0,3.0,12.5,224.5,322.35,269.67
2016,1,5,10,0,249.0,153.0,3.1,13.0,247.0,332.66,276.92
2016,1,5,10,15,124.5,93.0,3.2,13.0,140.0,179.38,148.7
2016,1,5,10,30,0.0,33.0,3.3,13.0,33.0,27.26,17.78
2016,1,5,10,45,12.5,106.0,3.4,13.0,112.0,96.46,76.93
2016,1,5,11,0,25.0,179.0,3.5,13.0,191.0,168.52,137.18
2016,1,5,11,15,12.5,136.0,3.55,13.0,142.0,121.24,97.33
2016,1,5,11,30,0.0,93.0,3.6,13.0,93.0,77.38,60.31
2016,1,5,11,45,11.0,142.0,3.65,13.0,148.0,123.58,99.14
2016,1,5,12,0,22.0,191.0,3.7,13.0,203.0,167.9,135.75
2016,1,5,12,15,11.0,109.5,3.65,12.5,115.5,94.81,74.85
2016,1,5,12,30,0.0,28.0,3.6,12.0,28.0,23.14,14.24
2016,1,5,12,45,1.5,95.5,3.6,12.0,96.0,79.52,62.36
2016,1,5,13,0,3.0,163.0,3.6,12.0,164.0,132.29,106.78
2016,1,5,13,15,96.5,182.0,3.45,12.0,226.5,158.79,124.79
2016,1,5,13,30,190.0,201.0,3.3,12.0,289.0,172.03,131.75
2016,1,5,13,45,98.0,175.0,3.2,12.0,220.5,137.57,108.11
2016,1,5,14,0,6.0,149.0,3.1,12.0,152.0,115.62,97.51
2016,1,5,14,15,13.0,145.0,2.95,11.5,150.5,112.08,94.73
2016,1,5,14,30,20.0,141.0,2.8,11.0,149.0,108.57,91.91
2016,1,5,14,45,17.0,129.0,2.7,11.0,135.0,99.64,84.07
2016,1,5,15,0,14.0,117.0,2.6,11.0,121.0,90.58,76.05
2016,1,5,15,15,9.0,102.5,2.35,10.5,105.0,79.75,66.47
2016,1,5,15,30,4.0,88.0,2.1,10.0,89.0,68.8,56.62
2016,1,5,15,45,233.0,69.0,1.9,10.0,108.5,52.55,41.77
2016,1,5,16,0,462.0,50.0,1.7,10.0,128.0,40.55,30.64
2016,1,5,16,15,364.0,40.5,1.6,9.5,91.0,33.17,23.48
2016,1,5,16,30,266.0,31.0,1.5,9.0,54.0,25.74,14.74
2016,1,5,16,45,133.0,15.5,1.45,9.0,27.0,12.64,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.3,12.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,3.3,12.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,3.15,12.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.95,12.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,2.95,12.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,3.0,12.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,3.05,12.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,3.1,12.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,7.0,3.15,12.0,7.0,5.76,0.0
2016,1,6,10,30,0.0,8.0,3.2,12.0,8.0,6.59,0.05
2016,1,6,10,45,0.0,45.5,3.25,12.0,45.5,37.64,26.81
2016,1,6,11,0,0.0,83.0,3.3,12.0,83.0,68.95,53.53
2016,1,6,11,15,221.0,130.0,3.4,12.0,237.5,242.48,200.2
2016,1,6,11,30,442.0,177.0,3.5,12.0,392.0,390.37,318.08
2016,1,6,11,45,242.0,191.5,3.6,12.0,309.5,285.31,231.55
2016,1,6,12,0,42.0,206.0,3.7,12.0,227.0,192.3,156.01
2016,1,6,12,15,199.5,203.0,3.65,12.0,302.5,246.04,197.48
2016,1,6,12,30,357.0,200.0,3.6,12.0,378.0,283.57,222.66
2016,1,6,12,45,178.5,158.5,3.55,12.0,247.5,180.23,140.79
2016,1,6,13,0,0.0,117.0,3.5,12.0,117.0,96.07,76.3
2016,1,6,13,15,0.0,131.0,3.35,12.0,131.0,106.41,85.17
2016,1,6,13,30,0.0,145.0,3.2,12.0,145.0,115.96,93.28
2016,1,6,13,45,122.0,161.5,3.1,12.0,213.0,128.1,99.29
2016,1,6,14,0,244.0,178.0,3.0,12.0,281.0,124.87,105.64
2016,1,6,14,15,167.0,168.0,2.85,11.5,236.5,119.12,100.91
2016,1,6,14,30,90.0,158.0,2.7,11.0,192.0,115.32,97.87
2016,1,6,14,45,84.0,145.0,2.55,11.0,174.5,106.48,90.13
2016,1,6,15,0,78.0,132.0,2.4,11.0,157.0,97.43,82.13
2016,1,6,15,15,70.0,115.5,2.2,10.5,136.0,86.13,72.16
2016,1,6,15,30,62.0,99.0,2.0,10.0,115.0,74.57,61.81
2016,1,6,15,45,48.5,81.5,1.8,10.0,93.0,62.15,50.38
2016,1,6,16,0,35.0,64.0,1.6,10.0,71.0,49.48,38.61
2016,1,6,16,15,17.5,47.0,1.55,9.5,50.5,36.89,26.81
2016,1,6,16,30,0.0,30.0,1.5,9.0,30.0,24.16,13.81
2016,1,6,16,45,0.0,15.0,1.45,9.0,15.0,12.39,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,19.5,0.55,8.5,28.0,107.52,0.0
2016,1,7,8,0,180.0,39.0,0.5,9.0,56.0,209.51,159.51
2016,1,7,8,15,271.5,51.5,0.5,9.5,92.0,281.93,229.96
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,356.14,293.37
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.0,422.18,347.7
2016,1,7,9,0,547.0,72.0,0.5,11.0,210.0,487.4,399.06
2016,1,7,9,15,588.5,77.0,0.6,11.0,247.0,516.42,422.13
2016,1,7,9,30,630.0,82.0,0.7,11.0,284.0,542.37,442.38
2016,1,7,9,45,702.5,75.5,0.8,11.5,323.5,572.02,464.46
2016,1,7,10,0,775.0,69.0,0.9,12.0,363.0,594.72,480.57
2016,1,7,10,15,792.5,71.0,1.0,12.0,391.0,591.05,476.77
2016,1,7,10,30,810.0,73.0,1.1,12.0,419.0,583.87,470.24
2016,1,7,10,45,820.0,75.0,1.2,12.0,440.5,568.77,457.33
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,550.42,441.52
2016,1,7,11,15,837.5,78.0,1.35,12.0,476.5,526.48,420.65
2016,1,7,11,30,845.0,79.0,1.4,12.0,491.0,499.53,396.9
2016,1,7,11,45,846.0,80.0,1.5,12.0,498.0,466.71,368.16
2016,1,7,12,0,847.0,81.0,1.6,12.0,505.0,431.53,336.71
2016,1,7,12,15,847.0,81.0,1.65,12.0,505.0,392.82,301.47
2016,1,7,12,30,847.0,81.0,1.7,12.0,505.0,352.17,263.86
2016,1,7,12,45,841.5,81.0,1.75,12.0,497.0,308.21,223.16
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,263.16,181.6
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,216.03,139.55
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,168.48,100.38
2016,1,7,13,45,807.5,78.0,1.95,12.0,437.0,120.24,67.82
2016,1,7,14,0,794.0,77.0,2.0,12.0,415.0,72.64,49.31
2016,1,7,14,15,776.0,75.0,1.95,12.0,387.0,61.88,50.0
2016,1,7,14,30,758.0,73.0,1.9,12.0,359.0,60.71,49.04
2016,1,7,14,45,734.5,69.5,1.85,12.0,326.0,58.32,46.97
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,55.95,44.87
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,48.69,38.43
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,46.04,36.04
2016,1,7,15,45,584.0,51.5,1.05,10.5,178.5,41.29,31.67
2016,1,7,16,0,532.0,45.0,0.8,10.0,139.0,36.51,27.14
2016,1,7,16,15,440.5,37.0,0.8,9.5,100.0,30.25,21.08
2016,1,7,16,30,349.0,29.0,0.8,9.0,61.0,23.99,13.98
2016,1,7,16,45,174.5,14.5,0.85,9.0,30.5,11.72,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.85,6.5,13.5,11.13,0.0
2016,1,8,8,0,0.0,27.0,0.9,7.0,27.0,23.94,13.47
2016,1,8,8,15,0.0,43.5,0.95,7.0,43.5,41.54,29.85
2016,1,8,8,30,0.0,60.0,1.0,7.0,60.0,57.78,44.5
2016,1,8,8,45,4.0,76.0,1.05,7.5,77.0,75.35,60.16
2016,1,8,9,0,8.0,92.0,1.1,8.0,94.0,92.54,75.24
2016,1,8,9,15,12.5,106.5,1.0,8.5,110.0,107.96,88.55
2016,1,8,9,30,17.0,121.0,0.9,9.0,126.0,123.2,101.42
2016,1,8,9,45,18.5,132.5,0.85,9.5,139.0,132.94,109.33
2016,1,8,10,0,20.0,144.0,0.8,10.0,152.0,142.64,117.09
2016,1,8,10,15,86.5,165.0,0.7,10.5,202.0,213.11,176.24
2016,1,8,10,30,153.0,186.0,0.6,11.0,252.0,280.52,230.25
2016,1,8,10,45,207.5,191.5,0.55,11.5,285.5,309.04,251.68
2016,1,8,11,0,262.0,197.0,0.5,12.0,319.0,343.59,277.19
2016,1,8,11,15,139.0,189.5,0.45,12.0,254.5,250.2,201.49
2016,1,8,11,30,16.0,182.0,0.4,12.0,190.0,162.1,129.97
2016,1,8,11,45,50.5,202.0,0.35,12.5,227.0,197.78,158.77
2016,1,8,12,0,85.0,222.0,0.3,13.0,264.0,224.08,178.46
2016,1,8,12,15,99.0,223.5,0.3,13.0,273.0,223.34,176.85
2016,1,8,12,30,113.0,225.0,0.3,13.0,282.0,221.06,174.0
2016,1,8,12,45,160.5,221.0,0.35,13.0,300.5,223.41,173.78
2016,1,8,13,0,208.0,217.0,0.4,13.0,319.0,218.81,167.38
2016,1,8,13,15,226.0,208.5,0.45,13.0,316.0,200.78,151.32
2016,1,8,13,30,244.0,200.0,0.5,13.0,313.0,178.66,132.75
2016,1,8,13,45,307.5,180.5,0.6,13.0,316.5,152.3,111.22
2016,1,8,14,0,371.0,161.0,0.7,13.0,320.0,119.75,91.62
2016,1,8,14,15,256.0,161.5,0.65,13.0,267.5,112.29,93.98
2016,1,8,14,30,141.0,162.0,0.6,13.0,215.0,114.82,96.32
2016,1,8,14,45,129.5,149.0,0.55,13.0,194.5,106.44,89.09
2016,1,8,15,0,118.0,136.0,0.5,13.0,174.0,97.85,81.64
2016,1,8,15,15,109.0,119.5,0.5,12.5,151.5,87.03,72.28
2016,1,8,15,30,100.0,103.0,0.5,12.0,129.0,75.93,62.5
2016,1,8,15,45,85.0,85.5,0.55,11.5,105.0,63.9,51.69
2016,1,8,16,0,70.0,68.0,0.6,11.0,81.0,51.58,40.42
2016,1,8,16,15,47.5,50.5,0.65,10.5,58.0,38.95,28.65
2016,1,8,16,30,25.0,33.0,0.7,10.0,35.0,26.37,16.11
2016,1,8,16,45,12.5,16.5,0.75,10.0,17.5,13.68,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,57.0,16.5,3.25,9.5,22.0,68.71,0.0
2016,1,9,8,0,114.0,33.0,3.4,10.0,44.0,139.85,106.38
2016,1,9,8,15,148.5,49.5,3.35,10.0,71.0,182.5,150.2
2016,1,9,8,30,183.0,66.0,3.3,10.0,98.0,224.0,188.19
2016,1,9,8,45,202.0,82.0,3.25,10.0,126.0,253.15,214.42
2016,1,9,9,0,221.0,98.0,3.2,10.0,154.0,281.09,238.78
2016,1,9,9,15,232.5,113.0,3.1,10.0,180.5,301.22,255.73
2016,1,9,9,30,244.0,128.0,3.0,10.0,207.0,319.94,270.97
2016,1,9,9,45,239.5,142.0,2.95,10.5,226.5,325.32,274.09
2016,1,9,10,0,235.0,156.0,2.9,11.0,246.0,329.5,276.05
2016,1,9,10,15,139.0,165.0,2.8,11.0,219.5,257.56,214.58
2016,1,9,10,30,43.0,174.0,2.7,11.0,193.0,190.59,157.0
2016,1,9,10,45,108.5,190.0,2.65,11.0,240.5,250.38,207.16
2016,1,9,11,0,174.0,206.0,2.6,11.0,288.0,294.99,243.36
2016,1,9,11,15,163.5,213.5,2.45,11.0,292.0,286.43,235.08
2016,1,9,11,30,153.0,221.0,2.3,11.0,296.0,277.82,227.0
2016,1,9,11,45,160.5,224.5,2.2,11.0,304.0,273.82,222.71
2016,1,9,12,0,168.0,228.0,2.1,11.0,312.0,268.71,217.35
2016,1,9,12,15,165.5,228.0,1.95,11.0,311.0,255.78,205.61
2016,1,9,12,30,163.0,228.0,1.8,11.0,310.0,242.64,193.69
2016,1,9,12,45,100.0,214.0,1.65,11.0,264.0,200.54,159.97
2016,1,9,13,0,37.0,200.0,1.5,11.0,218.0,167.16,134.26
2016,1,9,13,15,89.5,204.0,1.45,11.0,246.0,174.39,137.93
2016,1,9,13,30,142.0,208.0,1.4,11.0,274.0,173.1,134.49
2016,1,9,13,45,92.0,191.5,1.35,11.5,233.5,149.18,117.47
2016,1,9,14,0,42.0,175.0,1.3,12.0,193.0,128.71,103.27
2016,1,9,14,15,103.0,168.5,1.2,12.0,209.0,118.88,100.22
2016,1,9,14,30,164.0,162.0,1.1,12.0,225.0,115.17,97.11
2016,1,9,14,45,155.0,149.5,1.0,12.0,204.5,107.09,90.12
2016,1,9,15,0,146.0,137.0,0.9,12.0,184.0,98.79,82.87
2016,1,9,15,15,135.5,121.0,0.85,11.5,160.5,88.24,73.69
2016,1,9,15,30,125.0,105.0,0.8,11.0,137.0,77.42,64.11
2016,1,9,15,45,109.0,87.5,0.8,11.0,112.0,65.38,53.14
2016,1,9,16,0,93.0,70.0,0.8,11.0,87.0,53.06,41.76
2016,1,9,16,15,66.5,52.5,0.8,11.0,63.0,40.41,29.93
2016,1,9,16,30,40.0,35.0,0.8,11.0,39.0,27.51,17.2
2016,1,9,16,45,20.0,17.5,0.8,11.0,19.5,14.28,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.0,1.6,8.5,31.5,152.62,0.0
2016,1,10,8,0,324.0,32.0,1.8,9.0,63.0,294.54,228.37
2016,1,10,8,15,415.5,41.0,1.85,9.5,102.0,367.67,303.11
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,441.17,367.37
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.0,491.59,410.43
2016,1,10,9,0,639.0,60.0,2.1,11.0,223.0,539.82,449.88
2016,1,10,9,15,676.5,64.0,2.1,11.0,261.0,564.69,469.74
2016,1,10,9,30,714.0,68.0,2.1,11.0,299.0,582.67,483.49
2016,1,10,9,45,750.0,68.5,2.15,11.5,334.5,596.93,493.01
2016,1,10,10,0,786.0,69.0,2.2,12.0,370.0,607.35,499.03
2016,1,10,10,15,719.5,85.0,2.1,12.0,376.0,568.8,466.27
2016,1,10,10,30,653.0,101.0,2.0,12.0,382.0,526.73,431.06
2016,1,10,10,45,646.0,109.0,1.95,12.5,399.0,510.83,415.88
2016,1,10,11,0,639.0,117.0,1.9,13.0,416.0,492.7,398.65
2016,1,10,11,15,365.0,167.5,1.8,13.0,339.5,366.92,296.89
2016,1,10,11,30,91.0,218.0,1.7,13.0,263.0,237.89,192.13
2016,1,10,11,45,142.0,222.5,1.6,13.5,294.0,264.16,212.54
2016,1,10,12,0,193.0,227.0,1.5,14.0,325.0,278.92,222.29
2016,1,10,12,15,139.5,225.5,1.45,14.0,296.5,244.58,194.24
2016,1,10,12,30,86.0,224.0,1.4,14.0,268.0,212.2,168.47
2016,1,10,12,45,83.5,220.5,1.35,14.5,262.5,201.13,158.76
2016,1,10,13,0,81.0,217.0,1.3,15.0,257.0,190.16,149.17
2016,1,10,13,15,76.5,209.5,1.25,15.0,246.5,176.14,137.66
2016,1,10,13,30,72.0,202.0,1.2,15.0,236.0,162.58,126.84
2016,1,10,13,45,198.0,186.5,1.15,15.0,274.0,152.39,114.45
2016,1,10,14,0,324.0,171.0,1.1,15.0,312.0,126.88,96.19
2016,1,10,14,15,221.5,167.5,1.05,14.5,261.0,115.43,96.22
2016,1,10,14,30,119.0,164.0,1.0,14.0,210.0,115.87,96.95
2016,1,10,14,45,114.0,150.0,1.0,14.0,191.0,107.04,89.37
2016,1,10,15,0,109.0,136.0,1.0,14.0,172.0,97.97,81.53
2016,1,10,15,15,103.0,120.0,0.9,13.5,150.5,87.48,72.47
2016,1,10,15,30,97.0,104.0,0.8,13.0,129.0,76.72,63.0
2016,1,10,15,45,86.5,86.5,0.75,12.5,106.0,64.73,52.27
2016,1,10,16,0,76.0,69.0,0.7,12.0,83.0,52.45,41.08
2016,1,10,16,15,58.0,52.0,0.75,11.5,61.0,40.15,29.7
2016,1,10,16,30,40.0,35.0,0.8,11.0,39.0,27.59,17.48
2016,1,10,16,45,20.0,17.5,0.9,11.0,19.5,14.33,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,1.05,9.5,9.5,7.81,0.0
2016,1,11,8,0,0.0,19.0,1.1,10.0,19.0,15.66,6.81
2016,1,11,8,15,0.0,31.5,1.25,10.0,31.5,26.03,16.42
2016,1,11,8,30,0.0,44.0,1.4,10.0,44.0,37.32,26.5
2016,1,11,8,45,0.0,56.0,1.55,10.5,56.0,48.33,36.21
2016,1,11,9,0,0.0,68.0,1.7,11.0,68.0,59.15,45.62
2016,1,11,9,15,0.0,80.0,1.7,11.0,80.0,69.83,54.89
2016,1,11,9,30,0.0,92.0,1.7,11.0,92.0,80.39,63.94
2016,1,11,9,45,0.0,102.5,1.7,11.5,102.5,89.33,71.38
2016,1,11,10,0,0.0,113.0,1.7,12.0,113.0,98.22,78.67
2016,1,11,10,15,125.5,147.0,1.65,12.5,201.5,229.84,190.58
2016,1,11,10,30,251.0,181.0,1.6,13.0,290.0,347.67,285.57
2016,1,11,10,45,261.5,189.5,1.55,13.5,308.0,350.96,285.88
2016,1,11,11,0,272.0,198.0,1.5,14.0,326.0,352.59,285.37
2016,1,11,11,15,299.0,200.5,1.45,14.0,345.5,355.38,286.27
2016,1,11,11,30,326.0,203.0,1.4,14.0,365.0,355.56,284.76
2016,1,11,11,45,199.0,212.5,1.4,14.5,311.5,282.02,225.06
2016,1,11,12,0,72.0,222.0,1.4,15.0,258.0,219.58,174.97
2016,1,11,12,15,64.0,219.0,1.4,15.0,251.5,207.54,165.13
2016,1,11,12,30,56.0,216.0,1.4,15.0,245.0,196.22,155.76
2016,1,11,12,45,95.5,220.0,1.4,15.5,268.0,204.63,160.73
2016,1,11,13,0,135.0,224.0,1.4,16.0,291.0,208.57,161.51
2016,1,11,13,15,200.0,212.5,1.4,16.0,308.5,201.12,152.13
2016,1,11,13,30,265.0,201.0,1.4,16.0,326.0,185.06,136.11
2016,1,11,13,45,263.0,191.5,1.4,16.0,311.0,158.69,116.57
2016,1,11,14,0,261.0,182.0,1.4,16.0,296.0,132.53,101.01
2016,1,11,14,15,374.5,151.5,1.3,16.0,303.5,103.52,85.39
2016,1,11,14,30,488.0,121.0,1.2,16.0,311.0,85.6,69.97
2016,1,11,14,45,473.0,113.0,1.1,16.0,283.5,80.8,65.89
2016,1,11,15,0,458.0,105.0,1.0,16.0,256.0,75.92,61.68
2016,1,11,15,15,438.5,94.0,0.95,15.5,224.5,68.83,55.57
2016,1,11,15,30,419.0,83.0,0.9,15.0,193.0,61.55,49.2
2016,1,11,15,45,388.5,71.0,0.85,14.5,159.5,53.3,41.82
2016,1,11,16,0,358.0,59.0,0.8,14.0,126.0,44.84,34.11
