Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,305.0,46.5,0.85,13.5,93.0,35.7,25.62
2016,1,11,16,30,252.0,34.0,0.9,13.0,60.0,26.36,16.46
2016,1,11,16,45,126.0,17.0,0.95,13.0,30.0,13.24,0.0
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,33.5,175.56,9.32
2016,1,12,8,0,399.0,29.0,2.1,10.0,67.0,342.72,266.41
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.0,411.29,338.47
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,473.79,394.51
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,517.19,431.15
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,558.08,463.85
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.0,581.63,480.98
2016,1,12,9,30,751.0,60.0,1.6,12.0,305.0,601.98,494.36
2016,1,12,9,45,668.0,80.5,1.45,12.5,316.0,563.35,460.65
2016,1,12,10,0,585.0,101.0,1.3,13.0,327.0,518.94,422.94
2016,1,12,10,15,463.5,135.0,1.35,13.5,322.0,457.43,372.51
2016,1,12,10,30,342.0,169.0,1.4,14.0,317.0,391.49,318.37
2016,1,12,10,45,360.5,175.0,1.5,14.5,338.5,395.23,320.29
2016,1,12,11,0,379.0,181.0,1.6,15.0,360.0,396.72,319.74
2016,1,12,11,15,427.5,177.0,1.6,15.0,385.0,411.45,329.61
2016,1,12,11,30,476.0,173.0,1.6,15.0,410.0,411.91,327.88
2016,1,12,11,45,478.0,176.0,1.6,15.5,417.0,392.46,309.79
2016,1,12,12,0,480.0,179.0,1.6,16.0,424.0,371.39,290.25
2016,1,12,12,15,447.5,186.5,1.6,16.0,415.5,339.3,262.83
2016,1,12,12,30,415.0,194.0,1.6,16.0,407.0,308.48,236.46
2016,1,12,12,45,421.0,189.5,1.6,16.0,403.0,281.21,211.94
2016,1,12,13,0,427.0,185.0,1.6,16.0,399.0,252.72,186.31
2016,1,12,13,15,275.0,198.0,1.55,16.0,334.5,205.37,152.41
2016,1,12,13,30,123.0,211.0,1.5,16.0,270.0,174.32,133.64
2016,1,12,13,45,342.0,169.5,1.45,16.0,322.0,152.66,108.46
2016,1,12,14,0,561.0,128.0,1.4,16.0,374.0,106.0,73.21
2016,1,12,14,15,510.0,128.0,1.3,16.0,341.0,89.69,73.41
2016,1,12,14,30,459.0,128.0,1.2,16.0,308.0,89.83,73.67
2016,1,12,14,45,438.0,120.5,1.1,16.0,280.0,85.4,69.89
2016,1,12,15,0,417.0,113.0,1.0,16.0,252.0,80.91,66.04
2016,1,12,15,15,399.0,101.0,1.0,15.5,221.0,73.27,59.48
2016,1,12,15,30,381.0,89.0,1.0,15.0,190.0,65.43,52.63
2016,1,12,15,45,346.5,76.5,1.0,14.5,157.0,56.92,45.03
2016,1,12,16,0,312.0,64.0,1.0,14.0,124.0,48.2,37.09
2016,1,12,16,15,263.5,50.0,1.0,13.5,91.5,38.08,27.75
2016,1,12,16,30,215.0,36.0,1.0,13.0,59.0,27.74,17.77
2016,1,12,16,45,107.5,22.5,1.05,13.0,34.0,17.41,2.73
2016,1,12,17,0,0.0,9.0,1.1,13.0,9.0,7.68,0.0
2016,1,12,17,15,0.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,172.0,16.0,2.9,12.5,32.5,160.83,14.45
2016,1,13,8,0,344.0,32.0,3.1,13.0,65.0,309.91,239.96
2016,1,13,8,15,437.0,40.0,3.2,13.0,105.0,383.73,314.78
2016,1,13,8,30,530.0,48.0,3.3,13.0,145.0,457.83,380.28
2016,1,13,8,45,580.0,55.0,3.45,13.5,185.0,500.18,416.88
2016,1,13,9,0,630.0,62.0,3.6,14.0,225.0,540.46,450.07
2016,1,13,9,15,668.5,66.0,3.8,14.0,263.5,566.49,471.57
2016,1,13,9,30,707.0,70.0,4.0,14.0,302.0,589.52,489.84
2016,1,13,9,45,716.5,77.5,4.25,14.5,334.0,594.01,491.94
2016,1,13,10,0,726.0,85.0,4.5,15.0,366.0,595.3,491.35
2016,1,13,10,15,745.5,87.5,4.55,15.0,394.5,594.06,488.92
2016,1,13,10,30,765.0,90.0,4.6,15.0,423.0,589.37,483.49
2016,1,13,10,45,680.5,110.5,4.7,15.0,418.5,538.45,440.94
2016,1,13,11,0,596.0,131.0,4.8,15.0,414.0,487.7,398.45
2016,1,13,11,15,508.0,159.0,4.85,15.0,405.5,438.98,357.29
2016,1,13,11,30,420.0,187.0,4.9,15.0,397.0,398.04,322.33
2016,1,13,11,45,253.0,207.5,4.95,15.0,334.5,310.42,250.49
2016,1,13,12,0,86.0,228.0,5.0,15.0,272.0,231.28,186.13
2016,1,13,12,15,43.0,162.0,4.95,14.5,184.0,152.88,122.13
2016,1,13,12,30,0.0,96.0,4.9,14.0,96.0,79.67,61.86
2016,1,13,12,45,253.5,132.0,4.9,14.0,259.5,185.57,143.03
2016,1,13,13,0,507.0,168.0,4.9,14.0,423.0,261.01,193.82
2016,1,13,13,15,253.5,119.5,4.8,14.0,247.0,143.58,104.64
2016,1,13,13,30,0.0,71.0,4.7,14.0,71.0,58.9,44.48
2016,1,13,13,45,85.0,132.0,4.6,14.0,170.0,108.72,83.22
2016,1,13,14,0,170.0,193.0,4.5,14.0,269.0,141.54,110.73
2016,1,13,14,15,455.5,138.5,4.3,13.5,322.5,95.78,79.6
2016,1,13,14,30,741.0,84.0,4.1,13.0,376.0,63.03,50.84
2016,1,13,14,45,718.5,80.0,3.95,13.0,343.0,60.67,48.82
2016,1,13,15,0,696.0,76.0,3.8,13.0,310.0,58.31,46.78
2016,1,13,15,15,659.0,71.5,3.25,12.5,272.5,55.45,44.33
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,52.62,41.83
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,47.35,36.96
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,41.99,31.9
2016,1,13,16,15,456.0,44.0,1.55,11.0,116.5,35.88,26.15
2016,1,13,16,30,368.0,36.0,1.4,10.0,76.0,29.79,19.9
2016,1,13,16,45,227.5,24.0,1.25,9.5,45.0,19.9,5.52
2016,1,13,17,0,87.0,12.0,1.1,9.0,14.0,10.24,0.0
2016,1,13,17,15,43.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,78.5,17.0,1.15,9.5,25.0,97.04,11.26
2016,1,14,8,0,157.0,34.0,1.2,10.0,50.0,187.06,145.06
2016,1,14,8,15,190.0,50.0,1.35,10.0,78.5,212.2,174.99
2016,1,14,8,30,223.0,66.0,1.5,10.0,107.0,252.71,211.94
2016,1,14,8,45,245.5,81.0,1.7,10.5,136.5,283.41,238.96
2016,1,14,9,0,268.0,96.0,1.9,11.0,166.0,312.94,264.04
2016,1,14,9,15,279.0,111.0,1.95,11.0,194.0,333.09,280.7
2016,1,14,9,30,290.0,126.0,2.0,11.0,222.0,351.64,295.53
2016,1,14,9,45,298.0,138.5,2.15,11.5,246.0,363.4,304.09
2016,1,14,10,0,306.0,151.0,2.3,12.0,270.0,373.57,311.09
2016,1,14,10,15,244.0,170.5,2.3,12.0,270.0,344.92,285.9
2016,1,14,10,30,182.0,190.0,2.3,12.0,270.0,305.3,252.12
2016,1,14,10,45,260.5,190.5,2.35,12.5,311.0,353.81,290.95
2016,1,14,11,0,339.0,191.0,2.4,13.0,352.0,386.29,315.59
2016,1,14,11,15,175.0,186.0,2.45,13.0,269.5,268.92,219.25
2016,1,14,11,30,11.0,181.0,2.5,13.0,187.0,159.0,128.13
2016,1,14,11,45,11.0,183.5,2.55,13.0,189.5,159.44,128.58
2016,1,14,12,0,11.0,186.0,2.6,13.0,192.0,159.85,128.8
2016,1,14,12,15,51.5,208.5,2.65,13.0,235.0,194.89,157.04
2016,1,14,12,30,92.0,231.0,2.7,13.0,278.0,221.33,177.36
2016,1,14,12,45,117.5,229.5,2.8,13.0,289.5,220.91,175.61
2016,1,14,13,0,143.0,228.0,2.9,13.0,301.0,215.29,169.35
2016,1,14,13,15,118.5,220.0,2.9,13.0,279.0,192.35,150.81
2016,1,14,13,30,94.0,212.0,2.9,13.0,257.0,174.15,136.77
2016,1,14,13,45,47.0,157.0,2.95,13.0,179.5,125.23,98.63
2016,1,14,14,0,0.0,102.0,3.0,13.0,102.0,83.18,65.38
2016,1,14,14,15,0.0,92.0,2.85,12.5,92.0,75.34,61.79
2016,1,14,14,30,0.0,82.0,2.7,12.0,82.0,67.55,55.07
2016,1,14,14,45,0.0,74.0,2.55,12.0,74.0,61.19,49.49
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,54.7,43.73
2016,1,14,15,15,0.0,58.0,2.15,11.5,58.0,48.03,37.84
2016,1,14,15,30,0.0,50.0,1.9,11.0,50.0,41.36,31.88
2016,1,14,15,45,0.0,41.0,1.7,11.0,41.0,33.88,25.03
2016,1,14,16,0,0.0,32.0,1.5,11.0,32.0,26.41,18.13
2016,1,14,16,15,0.0,23.5,1.65,11.0,23.5,19.37,11.57
2016,1,14,16,30,0.0,15.0,1.8,11.0,15.0,12.34,4.96
2016,1,14,16,45,0.0,8.5,1.95,11.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,10.5,32.5,157.52,28.98
2016,1,15,8,0,327.0,33.0,0.2,11.0,65.0,301.0,231.92
2016,1,15,8,15,417.0,41.5,0.3,11.0,104.0,373.78,301.8
2016,1,15,8,30,507.0,50.0,0.4,11.0,143.0,446.83,364.02
2016,1,15,8,45,563.5,56.0,0.5,11.5,183.5,492.76,402.0
2016,1,15,9,0,620.0,62.0,0.6,12.0,224.0,536.65,436.84
2016,1,15,9,15,657.5,66.0,0.7,12.0,262.0,562.3,457.28
2016,1,15,9,30,695.0,70.0,0.8,12.0,300.0,585.02,474.82
2016,1,15,9,45,709.0,76.0,0.9,12.5,332.5,591.03,478.14
2016,1,15,10,0,723.0,82.0,1.0,13.0,365.0,593.88,478.83
2016,1,15,10,15,742.0,84.5,1.05,13.0,394.0,592.63,476.73
2016,1,15,10,30,761.0,87.0,1.1,13.0,423.0,585.94,470.35
2016,1,15,10,45,673.0,111.5,1.2,13.0,419.5,539.12,432.93
2016,1,15,11,0,585.0,136.0,1.3,13.0,416.0,489.94,393.7
2016,1,15,11,15,695.5,114.5,1.3,13.0,458.0,506.32,404.79
2016,1,15,11,30,806.0,93.0,1.3,13.0,500.0,513.23,407.01
2016,1,15,11,45,811.0,93.5,1.35,13.5,508.5,483.13,379.83
2016,1,15,12,0,816.0,94.0,1.4,14.0,517.0,450.42,350.26
2016,1,15,12,15,531.5,161.5,1.3,14.0,437.5,355.64,275.82
2016,1,15,12,30,247.0,229.0,1.2,14.0,358.0,279.34,218.15
2016,1,15,12,45,188.0,229.5,1.15,14.0,327.0,242.7,189.14
2016,1,15,13,0,129.0,230.0,1.1,14.0,296.0,213.83,166.84
2016,1,15,13,15,470.5,157.5,1.0,14.0,387.0,218.07,155.63
2016,1,15,13,30,812.0,85.0,0.9,14.0,478.0,191.28,117.55
2016,1,15,13,45,804.5,82.0,0.8,14.0,457.5,141.93,80.82
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,92.63,54.47
2016,1,15,14,15,779.5,77.0,0.65,14.0,408.5,62.91,50.39
2016,1,15,14,30,762.0,75.0,0.6,14.0,380.0,61.76,49.52
2016,1,15,14,45,745.0,70.0,0.6,14.5,347.5,58.29,46.42
2016,1,15,15,0,728.0,65.0,0.6,15.0,315.0,54.76,43.27
2016,1,15,15,15,692.5,61.5,0.5,14.5,277.0,52.24,41.15
2016,1,15,15,30,657.0,58.0,0.4,14.0,239.0,45.7,35.39
2016,1,15,15,45,608.5,53.0,0.35,14.0,199.0,42.15,32.14
2016,1,15,16,0,560.0,48.0,0.3,14.0,159.0,38.61,28.77
2016,1,15,16,15,479.5,40.5,0.35,13.5,119.5,32.84,23.35
2016,1,15,16,30,399.0,33.0,0.4,13.0,80.0,27.06,17.6
2016,1,15,16,45,262.0,22.5,0.45,13.0,48.0,18.46,6.58
2016,1,15,17,0,125.0,12.0,0.5,13.0,16.0,10.24,0.0
2016,1,15,17,15,62.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,8.5,2.85,12.0,8.5,6.98,0.0
2016,1,16,8,0,0.0,17.0,2.9,12.0,17.0,14.0,5.56
2016,1,16,8,15,0.0,27.5,2.85,12.0,27.5,22.69,13.49
2016,1,16,8,30,0.0,38.0,2.8,12.0,38.0,31.41,21.24
2016,1,16,8,45,0.0,49.0,2.8,12.5,49.0,40.56,29.26
2016,1,16,9,0,0.0,60.0,2.8,13.0,60.0,50.48,37.85
2016,1,16,9,15,0.0,70.5,2.75,13.5,70.5,59.82,45.81
2016,1,16,9,30,0.0,81.0,2.7,14.0,81.0,69.08,53.59
2016,1,16,9,45,13.0,116.5,2.7,14.5,121.5,112.07,90.1
2016,1,16,10,0,26.0,152.0,2.7,15.0,162.0,154.8,125.64
2016,1,16,10,15,13.0,147.0,2.65,15.0,152.0,138.18,111.2
2016,1,16,10,30,0.0,142.0,2.6,15.0,142.0,123.13,98.24
2016,1,16,10,45,0.0,138.0,2.6,15.5,138.0,118.17,93.81
2016,1,16,11,0,0.0,134.0,2.6,16.0,134.0,113.68,89.8
2016,1,16,11,15,34.5,177.0,2.55,16.0,194.5,176.68,141.86
2016,1,16,11,30,69.0,220.0,2.5,16.0,255.0,230.27,184.97
2016,1,16,11,45,142.5,227.0,2.5,16.0,300.5,271.54,217.39
2016,1,16,12,0,216.0,234.0,2.5,16.0,346.0,299.11,237.77
2016,1,16,12,15,165.5,235.5,2.4,16.0,321.5,266.4,210.79
2016,1,16,12,30,115.0,237.0,2.3,16.0,297.0,237.47,187.5
2016,1,16,12,45,57.5,171.0,2.25,16.5,201.0,157.49,123.44
2016,1,16,13,0,0.0,105.0,2.2,17.0,105.0,86.76,66.93
2016,1,16,13,15,0.0,119.0,2.1,17.0,119.0,97.56,76.0
2016,1,16,13,30,0.0,133.0,2.0,17.0,133.0,107.76,84.48
2016,1,16,13,45,0.0,91.5,1.95,17.0,91.5,75.57,57.88
2016,1,16,14,0,0.0,50.0,1.9,17.0,50.0,41.38,29.35
2016,1,16,14,15,0.0,46.5,1.8,16.5,46.5,38.46,28.45
2016,1,16,14,30,0.0,43.0,1.7,16.0,43.0,35.55,25.98
2016,1,16,14,45,0.0,39.5,1.6,16.0,39.5,32.63,23.44
2016,1,16,15,0,0.0,36.0,1.5,16.0,36.0,29.72,20.89
2016,1,16,15,15,0.0,31.5,1.3,15.5,31.5,25.98,17.63
2016,1,16,15,30,0.0,27.0,1.1,15.0,27.0,22.25,14.33
2016,1,16,15,45,0.0,22.5,0.9,15.0,22.5,18.53,10.95
2016,1,16,16,0,0.0,18.0,0.7,15.0,18.0,14.81,7.55
2016,1,16,16,15,0.0,13.5,0.75,14.5,13.5,11.09,4.14
2016,1,16,16,30,0.0,9.0,0.8,14.0,9.0,7.39,0.7
2016,1,16,16,45,0.0,5.0,0.85,14.0,5.0,4.1,0.0
2016,1,16,17,0,0.0,1.0,0.9,14.0,1.0,0.85,0.0
2016,1,16,17,15,0.0,0.5,0.9,13.5,0.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,14.0,3.0,2.46,0.0
2016,1,17,8,0,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,1,17,8,15,0.0,9.5,2.75,14.0,9.5,7.8,0.88
2016,1,17,8,30,0.0,13.0,2.8,14.0,13.0,10.68,3.45
2016,1,17,8,45,0.0,16.5,2.85,14.5,16.5,13.57,5.98
2016,1,17,9,0,0.0,20.0,2.9,15.0,20.0,16.46,8.48
2016,1,17,9,15,0.0,23.5,2.95,15.0,23.5,19.36,10.99
2016,1,17,9,30,0.0,27.0,3.0,15.0,27.0,22.26,13.47
2016,1,17,9,45,0.0,35.5,3.1,15.0,35.5,29.31,19.49
2016,1,17,10,0,0.0,44.0,3.2,15.0,44.0,36.37,25.48
2016,1,17,10,15,0.0,53.0,3.2,15.0,53.0,43.87,31.8
2016,1,17,10,30,0.0,62.0,3.2,15.0,62.0,51.37,38.1
2016,1,17,10,45,0.0,60.0,3.2,15.5,60.0,49.71,36.56
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,48.06,35.03
2016,1,17,11,15,0.0,86.5,3.2,16.0,86.5,71.88,54.99
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,96.14,75.14
2016,1,17,11,45,0.0,123.5,3.2,16.0,123.5,103.09,80.83
2016,1,17,12,0,0.0,132.0,3.2,16.0,132.0,109.9,86.43
2016,1,17,12,15,6.0,161.0,3.1,16.0,164.0,135.79,107.69
2016,1,17,12,30,12.0,190.0,3.0,16.0,196.0,160.18,127.48
2016,1,17,12,45,11.0,186.5,2.95,16.0,192.0,155.22,123.34
2016,1,17,13,0,10.0,183.0,2.9,16.0,188.0,150.37,119.37
2016,1,17,13,15,5.0,145.5,2.85,16.0,148.0,119.12,93.89
2016,1,17,13,30,0.0,108.0,2.8,16.0,108.0,88.67,68.96
2016,1,17,13,45,0.0,71.5,2.75,16.0,71.5,59.31,44.51
2016,1,17,14,0,0.0,35.0,2.7,16.0,35.0,28.93,18.93
2016,1,17,14,15,0.0,73.0,2.65,15.5,73.0,60.55,48.07
2016,1,17,14,30,0.0,111.0,2.6,15.0,111.0,88.98,73.25
2016,1,17,14,45,0.0,101.0,2.55,15.0,101.0,81.3,66.58
2016,1,17,15,0,0.0,91.0,2.5,15.0,91.0,73.54,59.83
2016,1,17,15,15,0.0,80.5,2.3,14.5,80.5,65.34,52.74
2016,1,17,15,30,0.0,70.0,2.1,14.0,70.0,57.06,45.47
2016,1,17,15,45,0.0,58.0,1.95,14.0,58.0,47.6,36.95
2016,1,17,16,0,0.0,46.0,1.8,14.0,46.0,38.05,28.25
2016,1,17,16,15,0.0,35.0,1.75,14.0,35.0,28.92,19.86
2016,1,17,16,30,0.0,24.0,1.7,14.0,24.0,19.8,11.4
2016,1,17,16,45,0.0,14.5,1.65,14.0,14.5,11.94,3.05
2016,1,17,17,0,0.0,5.0,1.6,14.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,1.65,14.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,35.5,181.46,59.83
2016,1,18,8,0,400.0,30.0,0.6,13.0,71.0,349.68,271.21
2016,1,18,8,15,486.0,37.5,0.65,13.5,111.5,419.39,337.05
2016,1,18,8,30,572.0,45.0,0.7,14.0,152.0,489.55,395.44
2016,1,18,8,45,627.5,49.5,0.8,14.5,194.0,528.22,427.26
2016,1,18,9,0,683.0,54.0,0.9,15.0,236.0,571.04,460.74
2016,1,18,9,15,718.0,57.5,1.0,15.0,275.5,595.42,479.96
2016,1,18,9,30,753.0,61.0,1.1,15.0,315.0,616.62,496.27
2016,1,18,9,45,773.0,64.5,1.2,15.5,349.0,624.09,500.78
2016,1,18,10,0,793.0,68.0,1.3,16.0,383.0,628.14,502.18
2016,1,18,10,15,809.0,70.0,1.45,16.0,412.0,624.27,498.73
2016,1,18,10,30,825.0,72.0,1.6,16.0,441.0,616.88,492.36
2016,1,18,10,45,832.5,74.5,1.8,16.5,463.0,601.29,478.84
2016,1,18,11,0,840.0,77.0,2.0,17.0,485.0,582.46,462.47
2016,1,18,11,15,673.5,124.5,2.15,17.0,459.0,510.77,405.33
2016,1,18,11,30,507.0,172.0,2.3,17.0,433.0,436.56,346.3
2016,1,18,11,45,348.0,205.5,2.45,17.5,386.0,358.76,283.86
2016,1,18,12,0,189.0,239.0,2.6,18.0,339.0,293.04,231.21
2016,1,18,12,15,187.0,240.0,2.55,17.5,339.0,280.02,220.32
2016,1,18,12,30,185.0,241.0,2.5,17.0,339.0,266.63,208.84
2016,1,18,12,45,168.0,238.0,2.45,17.0,326.5,245.19,190.87
2016,1,18,13,0,151.0,235.0,2.4,17.0,314.0,225.04,174.18
2016,1,18,13,15,348.5,194.5,2.3,17.0,368.5,224.59,165.11
2016,1,18,13,30,546.0,154.0,2.2,17.0,423.0,202.66,137.66
2016,1,18,13,45,387.0,175.5,2.15,17.0,362.5,165.89,115.91
2016,1,18,14,0,228.0,197.0,2.1,17.0,302.0,151.12,114.05
2016,1,18,14,15,164.0,186.5,1.9,16.5,259.5,130.37,108.3
2016,1,18,14,30,100.0,176.0,1.7,16.0,217.0,127.3,106.04
2016,1,18,14,45,204.0,154.5,1.55,16.0,230.0,111.4,92.42
2016,1,18,15,0,308.0,133.0,1.4,16.0,243.0,95.56,78.78
2016,1,18,15,15,292.5,120.0,1.2,15.5,214.5,87.17,71.66
2016,1,18,15,30,277.0,107.0,1.0,15.0,186.0,78.56,64.22
2016,1,18,15,45,254.5,92.0,0.8,15.0,156.0,68.37,55.13
2016,1,18,16,0,232.0,77.0,0.6,15.0,126.0,57.92,45.66
2016,1,18,16,15,200.0,61.0,0.6,14.5,96.0,46.49,35.26
2016,1,18,16,30,168.0,45.0,0.6,14.0,66.0,34.78,24.37
2016,1,18,16,45,84.0,30.5,0.65,14.0,41.0,23.74,12.27
2016,1,18,17,0,0.0,16.0,0.7,14.0,16.0,13.66,0.0
2016,1,18,17,15,0.0,8.0,0.7,14.0,8.0,6.83,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,4.4,14.0,9.5,7.81,0.0
2016,1,19,8,0,0.0,19.0,4.5,14.0,19.0,15.66,6.91
2016,1,19,8,15,0.0,30.0,4.65,14.0,30.0,24.77,15.12
2016,1,19,8,30,0.0,41.0,4.8,14.0,41.0,33.91,23.18
2016,1,19,8,45,0.0,53.0,5.0,14.5,53.0,44.51,32.38
2016,1,19,9,0,0.0,65.0,5.2,15.0,65.0,55.43,41.74
2016,1,19,9,15,0.0,76.0,5.2,15.0,76.0,65.18,50.09
2016,1,19,9,30,0.0,87.0,5.2,15.0,87.0,74.85,58.28
2016,1,19,9,45,0.0,88.0,5.25,15.5,88.0,74.75,58.0
2016,1,19,10,0,0.0,89.0,5.3,16.0,89.0,75.01,58.01
2016,1,19,10,15,203.0,127.0,5.3,16.0,218.5,273.4,227.06
2016,1,19,10,30,406.0,165.0,5.3,16.0,348.0,447.59,368.84
2016,1,19,10,45,203.0,122.5,5.3,16.5,214.0,252.26,207.17
2016,1,19,11,0,0.0,80.0,5.3,17.0,80.0,66.42,50.16
2016,1,19,11,15,5.5,132.0,5.35,17.0,135.0,114.28,90.07
2016,1,19,11,30,11.0,184.0,5.4,17.0,190.0,161.79,129.1
2016,1,19,11,45,5.5,172.5,5.5,17.0,175.5,147.54,117.21
2016,1,19,12,0,0.0,161.0,5.6,17.0,161.0,134.23,106.22
2016,1,19,12,15,137.5,196.5,5.45,16.5,270.0,224.81,179.17
2016,1,19,12,30,275.0,232.0,5.3,16.0,379.0,295.57,233.05
2016,1,19,12,45,243.5,233.0,5.2,16.0,362.0,267.48,208.98
2016,1,19,13,0,212.0,234.0,5.1,16.0,345.0,241.21,186.98
2016,1,19,13,15,106.0,152.5,4.9,16.0,208.0,144.52,110.87
2016,1,19,13,30,0.0,71.0,4.7,16.0,71.0,58.91,44.06
2016,1,19,13,45,17.5,128.0,4.55,16.0,136.0,105.41,82.33
2016,1,19,14,0,35.0,185.0,4.4,16.0,201.0,138.22,109.38
2016,1,19,14,15,27.0,170.5,4.25,15.5,182.5,130.31,108.94
2016,1,19,14,30,19.0,156.0,4.1,15.0,164.0,119.91,100.26
2016,1,19,14,45,215.5,138.0,4.0,15.0,216.0,97.59,80.88
2016,1,19,15,0,412.0,120.0,3.9,15.0,268.0,84.99,69.92
2016,1,19,15,15,370.0,115.0,3.55,14.5,236.5,82.08,67.55
2016,1,19,15,30,328.0,110.0,3.2,14.0,205.0,80.93,66.65
2016,1,19,15,45,296.5,96.0,2.9,14.0,172.0,71.31,58.0
2016,1,19,16,0,265.0,82.0,2.6,14.0,139.0,61.47,49.01
2016,1,19,16,15,217.0,66.0,2.25,13.5,105.5,49.99,38.49
2016,1,19,16,30,169.0,50.0,1.9,13.0,72.0,38.28,27.55
2016,1,19,16,45,84.5,34.0,1.6,13.0,45.0,26.25,14.75
2016,1,19,17,0,0.0,18.0,1.3,13.0,18.0,14.49,0.0
2016,1,19,17,15,0.0,9.0,1.15,12.5,9.0,7.68,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,45,19.5,18.5,0.85,9.5,21.0,39.67,12.54
2016,1,20,8,0,39.0,37.0,0.9,10.0,42.0,82.84,62.82
2016,1,20,8,15,53.5,55.5,1.0,10.5,64.5,114.92,92.61
2016,1,20,8,30,68.0,74.0,1.1,11.0,87.0,145.21,119.51
2016,1,20,8,45,78.5,91.5,1.25,11.5,110.0,170.0,141.11
2016,1,20,9,0,89.0,109.0,1.4,12.0,133.0,193.99,161.48
2016,1,20,9,15,95.5,125.0,1.35,12.5,154.5,212.26,176.36
2016,1,20,9,30,102.0,141.0,1.3,13.0,176.0,229.81,190.23
2016,1,20,9,45,126.0,156.5,1.3,13.5,204.0,257.93,212.81
2016,1,20,10,0,150.0,172.0,1.3,14.0,232.0,284.64,233.68
2016,1,20,10,15,107.5,181.5,1.25,14.0,226.5,259.11,211.45
2016,1,20,10,30,65.0,191.0,1.2,14.0,221.0,223.41,181.34
2016,1,20,10,45,104.5,205.5,1.2,14.5,256.0,256.92,208.25
2016,1,20,11,0,144.0,220.0,1.2,15.0,291.0,297.31,239.53
2016,1,20,11,15,226.0,219.5,1.15,15.5,334.5,332.91,266.56
2016,1,20,11,30,308.0,219.0,1.1,16.0,378.0,370.92,294.18
2016,1,20,11,45,409.5,200.0,1.1,16.5,416.0,393.36,308.91
2016,1,20,12,0,511.0,181.0,1.1,17.0,454.0,400.14,310.54
2016,1,20,12,15,695.0,129.5,1.0,17.0,501.0,407.24,310.49
2016,1,20,12,30,879.0,78.0,0.9,17.0,548.0,396.02,293.87
2016,1,20,12,45,882.0,75.5,0.8,17.0,542.0,351.81,253.66
2016,1,20,13,0,885.0,73.0,0.7,17.0,536.0,305.67,211.71
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.0,256.91,168.29
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,207.42,126.04
2016,1,20,13,45,632.5,123.0,0.45,17.0,433.0,160.81,100.28
2016,1,20,14,0,393.0,175.0,0.4,17.0,358.0,141.46,100.07
2016,1,20,14,15,502.0,141.0,0.35,17.0,360.5,97.2,79.16
2016,1,20,14,30,611.0,107.0,0.3,17.0,363.0,77.39,62.34
2016,1,20,14,45,495.5,117.0,0.3,17.0,313.5,82.99,67.37
2016,1,20,15,0,380.0,127.0,0.3,17.0,264.0,89.26,72.88
2016,1,20,15,15,366.0,114.5,0.25,16.5,234.5,81.6,66.4
2016,1,20,15,30,352.0,102.0,0.2,16.0,205.0,73.73,59.69
2016,1,20,15,45,328.0,88.5,0.15,16.0,173.0,64.86,51.84
2016,1,20,16,0,304.0,75.0,0.1,16.0,141.0,55.75,43.65
2016,1,20,16,15,272.0,60.0,0.15,15.5,109.0,45.22,34.13
2016,1,20,16,30,240.0,45.0,0.2,15.0,77.0,34.4,24.14
2016,1,20,16,45,120.0,32.5,0.3,15.0,48.5,25.34,14.39
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,15.97,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,2.15,11.0,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.3,11.0,11.0,9.39,0.0
2016,1,21,7,45,181.5,22.5,2.45,11.5,42.5,181.1,84.32
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,331.88,264.98
2016,1,21,8,15,448.0,42.0,2.65,12.0,114.0,402.44,332.57
2016,1,21,8,30,533.0,50.0,2.7,12.0,154.0,473.17,394.47
2016,1,21,8,45,594.5,54.5,2.75,12.5,196.0,521.86,435.25
2016,1,21,9,0,656.0,59.0,2.8,13.0,238.0,568.52,472.56
2016,1,21,9,15,691.0,62.5,2.75,13.5,277.0,588.52,487.27
2016,1,21,9,30,726.0,66.0,2.7,14.0,316.0,610.35,502.76
2016,1,21,9,45,753.0,68.5,2.7,15.0,351.0,622.02,509.01
2016,1,21,10,0,780.0,71.0,2.7,16.0,386.0,630.16,511.86
2016,1,21,10,15,642.0,109.0,2.75,16.5,381.0,567.45,459.61
2016,1,21,10,30,504.0,147.0,2.8,17.0,376.0,494.72,400.05
2016,1,21,10,45,665.5,113.0,2.9,17.5,432.0,549.13,441.69
2016,1,21,11,0,827.0,79.0,3.0,18.0,488.0,585.06,467.21
2016,1,21,11,15,833.5,80.0,3.0,18.0,503.5,561.33,446.2
2016,1,21,11,30,840.0,81.0,3.0,18.0,519.0,534.6,422.79
2016,1,21,11,45,833.5,85.0,3.0,18.5,525.5,501.54,393.25
2016,1,21,12,0,827.0,89.0,3.0,19.0,532.0,466.44,361.68
2016,1,21,12,15,519.5,166.5,2.85,18.5,445.0,365.85,283.1
2016,1,21,12,30,212.0,244.0,2.7,18.0,358.0,281.13,219.03
2016,1,21,12,45,303.0,225.5,2.55,18.0,386.5,282.62,216.66
2016,1,21,13,0,394.0,207.0,2.4,18.0,415.0,272.8,203.72
2016,1,21,13,15,344.0,210.5,2.1,17.5,388.5,238.84,176.31
2016,1,21,13,30,294.0,214.0,1.8,17.0,362.0,208.97,153.43
2016,1,21,13,45,184.0,208.0,1.5,17.0,299.0,173.45,129.89
2016,1,21,14,0,74.0,202.0,1.2,17.0,236.0,151.55,117.85
2016,1,21,14,15,54.5,184.5,1.15,16.5,209.0,133.15,110.4
2016,1,21,14,30,35.0,167.0,1.1,16.0,182.0,121.94,101.21
2016,1,21,14,45,87.0,160.0,1.05,16.0,193.0,117.35,97.43
2016,1,21,15,0,139.0,153.0,1.0,16.0,204.0,109.2,90.52
2016,1,21,15,15,130.5,137.5,1.0,15.5,181.0,99.17,82.08
2016,1,21,15,30,122.0,122.0,1.0,15.0,158.0,88.87,73.26
2016,1,21,15,45,111.5,104.0,1.05,15.0,133.5,76.81,62.59
2016,1,21,16,0,101.0,86.0,1.1,15.0,109.0,64.43,51.46
2016,1,21,16,15,83.5,68.0,1.15,14.5,84.0,51.7,39.94
2016,1,21,16,30,66.0,50.0,1.2,14.0,59.0,38.69,27.96
2016,1,21,16,45,33.0,33.0,1.25,14.0,37.5,26.0,15.3
2016,1,21,17,0,0.0,16.0,1.3,14.0,16.0,13.17,0.0
2016,1,21,17,15,0.0,8.0,1.3,14.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
