Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,12.78,1.01
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,22.31,12.44
2016,1,22,8,15,0.0,42.0,3.45,14.0,42.0,37.13,25.55
2016,1,22,8,30,0.0,57.0,3.4,14.0,57.0,51.55,38.2
2016,1,22,8,45,0.0,73.0,3.4,14.0,73.0,66.69,51.37
2016,1,22,9,0,0.0,89.0,3.4,14.0,89.0,81.44,64.07
2016,1,22,9,15,0.0,104.0,3.4,14.0,104.0,94.77,75.41
2016,1,22,9,30,0.0,119.0,3.4,14.0,119.0,107.91,86.46
2016,1,22,9,45,15.5,139.0,3.4,14.5,145.5,136.96,110.98
2016,1,22,10,0,31.0,159.0,3.4,15.0,172.0,176.53,143.78
2016,1,22,10,15,19.0,160.0,3.35,15.0,168.0,154.82,125.13
2016,1,22,10,30,7.0,161.0,3.3,15.0,164.0,145.49,116.9
2016,1,22,10,45,3.5,123.0,3.25,15.0,124.5,106.49,84.25
2016,1,22,11,0,0.0,85.0,3.2,15.0,85.0,70.61,54.1
2016,1,22,11,15,18.0,149.0,3.35,15.0,159.0,136.3,109.05
2016,1,22,11,30,36.0,213.0,3.5,15.0,233.0,207.62,167.42
2016,1,22,11,45,18.0,187.0,3.65,15.5,197.0,166.23,132.89
2016,1,22,12,0,0.0,161.0,3.8,16.0,161.0,134.26,106.38
2016,1,22,12,15,0.0,127.5,3.8,15.5,127.5,105.85,83.12
2016,1,22,12,30,0.0,94.0,3.8,15.0,94.0,78.09,60.17
2016,1,22,12,45,0.0,73.0,3.8,15.0,73.0,60.6,45.55
2016,1,22,13,0,0.0,52.0,3.8,15.0,52.0,43.09,30.84
2016,1,22,13,15,6.5,118.5,3.65,15.0,122.0,98.83,77.39
2016,1,22,13,30,13.0,185.0,3.5,15.0,192.0,148.94,118.65
2016,1,22,13,45,20.5,185.0,3.35,15.0,195.5,147.23,116.96
2016,1,22,14,0,28.0,185.0,3.2,15.0,199.0,138.91,110.21
2016,1,22,14,15,14.0,117.0,3.1,15.0,124.0,94.23,77.56
2016,1,22,14,30,0.0,49.0,3.0,15.0,49.0,40.54,30.44
2016,1,22,14,45,0.0,77.5,2.9,15.0,77.5,64.12,51.43
2016,1,22,15,0,0.0,106.0,2.8,15.0,106.0,84.6,69.56
2016,1,22,15,15,0.0,94.5,2.65,14.5,94.5,75.75,61.94
2016,1,22,15,30,0.0,83.0,2.5,14.0,83.0,66.82,54.15
2016,1,22,15,45,0.0,70.0,2.35,14.0,70.0,56.72,45.11
2016,1,22,16,0,0.0,57.0,2.2,14.0,57.0,46.51,35.86
2016,1,22,16,15,0.0,44.0,2.1,13.5,44.0,36.21,26.49
2016,1,22,16,30,0.0,31.0,2.0,13.0,31.0,25.61,16.76
2016,1,22,16,45,0.0,20.0,1.9,13.0,20.0,16.49,7.88
2016,1,22,17,0,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,1,22,17,15,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,15.28,0.0
2016,1,23,7,45,84.5,30.0,2.7,11.5,39.0,120.5,63.29
2016,1,23,8,0,160.0,49.0,3.0,12.0,67.0,203.48,162.5
2016,1,23,8,15,246.0,63.0,3.2,12.0,105.0,288.82,239.54
2016,1,23,8,30,332.0,77.0,3.4,12.0,143.0,364.37,305.83
2016,1,23,8,45,358.5,93.0,3.6,12.5,179.5,399.85,336.3
2016,1,23,9,0,385.0,109.0,3.8,13.0,216.0,433.7,364.24
2016,1,23,9,15,430.0,118.0,3.85,13.0,254.0,470.73,394.61
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,505.57,422.34
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.0,542.92,452.25
2016,1,23,10,0,630.0,114.0,4.1,13.0,372.0,583.51,483.77
2016,1,23,10,15,651.5,117.5,4.0,13.0,401.5,587.01,484.61
2016,1,23,10,30,673.0,121.0,3.9,13.0,431.0,587.04,482.67
2016,1,23,10,45,542.5,154.5,3.85,13.0,413.0,512.82,421.09
2016,1,23,11,0,412.0,188.0,3.8,13.0,395.0,447.66,366.64
2016,1,23,11,15,206.0,105.5,3.8,13.0,209.0,221.84,182.53
2016,1,23,11,30,0.0,23.0,3.8,13.0,23.0,19.01,10.57
2016,1,23,11,45,388.5,69.5,3.8,13.0,280.5,269.31,220.7
2016,1,23,12,0,777.0,116.0,3.8,13.0,538.0,473.56,378.43
2016,1,23,12,15,534.0,176.5,3.8,13.0,467.0,384.06,304.64
2016,1,23,12,30,291.0,237.0,3.8,13.0,396.0,309.71,245.71
2016,1,23,12,45,343.5,223.5,3.8,13.0,409.0,296.55,231.95
2016,1,23,13,0,396.0,210.0,3.8,13.0,422.0,278.42,213.13
2016,1,23,13,15,581.5,160.5,3.8,13.0,462.5,258.36,187.08
2016,1,23,13,30,767.0,111.0,3.8,13.0,503.0,219.68,144.69
2016,1,23,13,45,402.5,152.0,3.85,13.0,357.0,158.14,110.11
2016,1,23,14,0,38.0,193.0,3.9,13.0,211.0,144.81,115.64
2016,1,23,14,15,135.5,187.0,3.8,13.0,246.0,130.92,110.35
2016,1,23,14,30,233.0,181.0,3.7,13.0,281.0,123.4,103.96
2016,1,23,14,45,461.5,134.0,3.65,13.0,312.0,93.52,77.83
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,65.41,53.03
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,62.79,50.87
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,60.2,48.67
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.0,55.93,44.79
2016,1,23,16,0,526.0,65.0,2.7,12.0,185.0,51.66,40.78
2016,1,23,16,15,448.5,57.0,2.5,11.5,143.5,45.92,35.39
2016,1,23,16,30,371.0,49.0,2.3,11.0,102.0,40.22,29.8
2016,1,23,16,45,248.5,36.0,2.1,10.5,66.0,27.87,17.66
2016,1,23,17,0,126.0,23.0,1.9,10.0,30.0,17.86,0.0
2016,1,23,17,15,63.0,11.5,1.85,10.0,15.0,9.82,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,7.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2016,1,24,7,45,40.0,25.5,1.1,8.5,30.0,68.36,36.37
2016,1,24,8,0,80.0,42.0,1.1,9.0,51.0,119.59,94.99
2016,1,24,8,15,107.0,60.5,1.2,9.0,78.5,160.17,132.66
2016,1,24,8,30,134.0,79.0,1.3,9.0,106.0,199.44,167.82
2016,1,24,8,45,150.5,97.0,1.4,9.5,133.5,229.4,193.81
2016,1,24,9,0,167.0,115.0,1.5,10.0,161.0,258.35,218.17
2016,1,24,9,15,185.0,129.0,1.55,10.0,187.5,281.82,237.8
2016,1,24,9,30,203.0,143.0,1.6,10.0,214.0,304.48,256.3
2016,1,24,9,45,248.0,153.5,1.7,10.5,250.0,354.53,296.6
2016,1,24,10,0,293.0,164.0,1.8,11.0,286.0,388.48,323.09
2016,1,24,10,15,303.5,176.0,1.75,11.0,310.0,398.34,329.64
2016,1,24,10,30,314.0,188.0,1.7,11.0,334.0,406.33,334.67
2016,1,24,10,45,221.5,207.0,1.65,11.5,312.5,343.62,281.72
2016,1,24,11,0,129.0,226.0,1.6,12.0,291.0,296.14,241.27
2016,1,24,11,15,195.5,229.5,1.6,12.0,331.5,328.18,267.0
2016,1,24,11,30,262.0,233.0,1.6,12.0,372.0,363.67,294.14
2016,1,24,11,45,366.5,215.5,1.6,12.5,413.5,384.4,308.45
2016,1,24,12,0,471.0,198.0,1.6,13.0,455.0,403.65,320.26
2016,1,24,12,15,508.0,187.0,1.65,13.0,465.0,383.92,301.78
2016,1,24,12,30,545.0,176.0,1.7,13.0,475.0,360.23,279.53
2016,1,24,12,45,708.5,128.0,1.8,13.5,512.0,346.63,261.05
2016,1,24,13,0,872.0,80.0,1.9,14.0,549.0,319.25,228.99
2016,1,24,13,15,866.0,79.0,2.05,14.0,535.0,270.85,184.82
2016,1,24,13,30,860.0,78.0,2.2,14.0,521.0,216.95,137.45
2016,1,24,13,45,847.0,78.0,2.35,14.0,499.5,166.34,96.7
2016,1,24,14,0,834.0,78.0,2.5,14.0,478.0,116.14,64.26
2016,1,24,14,15,818.5,76.0,2.5,13.5,450.0,65.06,52.29
2016,1,24,14,30,803.0,74.0,2.5,13.0,422.0,60.77,48.73
2016,1,24,14,45,774.5,73.5,2.55,13.0,387.0,60.65,48.71
2016,1,24,15,0,746.0,73.0,2.6,13.0,352.0,60.65,48.79
2016,1,24,15,15,715.0,69.0,2.25,12.5,314.0,57.9,46.5
2016,1,24,15,30,684.0,65.0,1.9,12.0,276.0,50.62,40.09
2016,1,24,15,45,641.5,60.0,1.6,12.0,234.5,47.23,37.01
2016,1,24,16,0,599.0,55.0,1.3,12.0,193.0,43.83,33.83
2016,1,24,16,15,529.0,48.0,1.2,11.0,151.0,38.64,29.04
2016,1,24,16,30,459.0,41.0,1.1,10.0,109.0,33.44,24.05
2016,1,24,16,45,347.5,31.0,1.05,9.5,71.5,25.46,15.96
2016,1,24,17,0,236.0,21.0,1.0,9.0,34.0,17.41,0.1
2016,1,24,17,15,118.0,10.5,1.0,9.0,17.0,8.96,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.8,10.0,16.0,109.23,0.0
2016,1,25,7,45,290.5,22.5,0.85,10.5,49.5,263.74,161.03
2016,1,25,8,0,431.0,33.0,0.9,11.0,83.0,382.14,305.59
2016,1,25,8,15,511.5,40.0,1.0,11.0,125.0,449.81,367.85
2016,1,25,8,30,592.0,47.0,1.1,11.0,167.0,517.61,425.29
2016,1,25,8,45,641.0,52.0,1.25,11.5,209.5,553.82,455.48
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,593.95,487.29
2016,1,25,9,15,363.5,98.0,1.5,12.5,202.0,401.68,333.58
2016,1,25,9,30,37.0,139.0,1.6,13.0,152.0,167.96,137.2
2016,1,25,9,45,391.0,111.5,1.75,13.5,273.0,422.39,351.33
2016,1,25,10,0,745.0,84.0,1.9,14.0,394.0,634.04,515.86
2016,1,25,10,15,763.0,86.5,1.95,14.0,424.0,630.02,509.7
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,625.68,504.87
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.0,612.97,492.8
2016,1,25,11,0,802.0,94.0,2.2,15.0,500.0,596.91,477.99
2016,1,25,11,15,810.0,95.0,2.2,15.0,516.5,574.58,458.59
2016,1,25,11,30,818.0,96.0,2.2,15.0,533.0,549.17,436.44
2016,1,25,11,45,822.5,96.5,2.25,15.5,542.0,518.49,409.17
2016,1,25,12,0,827.0,97.0,2.3,16.0,551.0,485.15,379.27
2016,1,25,12,15,827.5,97.0,2.3,16.0,552.5,447.11,345.63
2016,1,25,12,30,828.0,97.0,2.3,16.0,554.0,407.03,309.58
2016,1,25,12,45,830.5,95.0,2.35,16.0,549.0,363.98,270.44
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,319.1,229.19
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.0,271.29,185.76
2016,1,25,13,30,820.0,91.0,2.3,16.0,516.0,222.88,143.07
2016,1,25,13,45,625.0,133.5,2.3,16.0,450.0,177.72,114.67
2016,1,25,14,0,430.0,176.0,2.3,16.0,384.0,151.54,105.99
2016,1,25,14,15,600.5,129.5,2.25,15.5,401.5,95.93,78.76
2016,1,25,14,30,771.0,83.0,2.2,15.0,419.0,67.13,53.89
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.0,64.95,52.1
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,62.78,50.28
2016,1,25,15,15,700.0,72.5,1.85,14.5,315.0,55.49,43.98
2016,1,25,15,30,669.0,69.0,1.6,14.0,277.0,53.43,42.27
2016,1,25,15,45,625.5,63.5,1.35,14.0,236.0,49.74,38.96
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,46.04,35.54
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,40.95,30.87
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,35.86,26.01
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,27.09,17.35
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,18.2,2.44
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,14.51,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,213.76,136.62
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,378.49,303.84
2016,1,26,8,15,501.5,43.5,0.6,10.0,128.5,448.79,366.38
2016,1,26,8,30,584.0,51.0,0.6,10.0,171.0,518.97,424.31
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.0,564.91,460.74
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,603.7,490.2
2016,1,26,9,15,728.5,64.5,0.9,11.5,299.5,628.96,510.03
2016,1,26,9,30,763.0,68.0,1.1,12.0,340.0,650.89,526.76
2016,1,26,9,45,780.0,72.5,1.3,13.0,375.5,658.02,531.02
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,661.68,532.3
2016,1,26,10,15,814.0,79.5,1.55,14.0,441.5,659.49,529.28
2016,1,26,10,30,831.0,82.0,1.6,14.0,472.0,653.64,523.37
2016,1,26,10,45,843.0,83.5,1.65,14.5,496.5,639.78,510.38
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,622.42,494.57
2016,1,26,11,15,862.5,86.0,1.7,15.0,537.5,598.41,474.1
2016,1,26,11,30,870.0,87.0,1.7,15.0,554.0,571.2,450.82
2016,1,26,11,45,873.0,87.5,1.75,15.5,563.5,538.09,421.99
2016,1,26,12,0,876.0,88.0,1.8,16.0,573.0,502.3,390.49
2016,1,26,12,15,877.0,88.5,1.8,16.0,574.5,463.11,356.14
2016,1,26,12,30,878.0,89.0,1.8,16.0,576.0,421.68,319.16
2016,1,26,12,45,870.5,90.0,1.85,16.0,569.0,375.76,278.11
2016,1,26,13,0,863.0,91.0,1.9,16.0,562.0,328.73,235.53
2016,1,26,13,15,857.0,90.0,1.85,16.0,548.0,279.52,190.98
2016,1,26,13,30,851.0,89.0,1.8,16.0,534.0,229.6,146.99
2016,1,26,13,45,768.0,99.5,1.8,16.0,489.0,178.1,108.45
2016,1,26,14,0,685.0,110.0,1.8,16.0,444.0,127.95,77.13
2016,1,26,14,15,645.5,113.0,1.75,15.5,413.5,86.69,62.38
2016,1,26,14,30,606.0,116.0,1.7,15.0,383.0,82.79,67.61
2016,1,26,14,45,573.5,112.0,1.65,15.0,349.0,80.95,66.13
2016,1,26,15,0,541.0,108.0,1.6,15.0,315.0,79.22,64.73
2016,1,26,15,15,621.5,88.0,1.4,14.5,302.0,66.24,53.48
2016,1,26,15,30,702.0,68.0,1.2,14.0,289.0,52.88,41.78
2016,1,26,15,45,654.5,63.5,1.0,14.0,246.5,49.89,39.1
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,46.93,36.35
2016,1,26,16,15,538.0,52.0,0.85,13.0,161.0,41.83,31.69
2016,1,26,16,30,469.0,45.0,0.9,12.0,118.0,36.73,26.84
2016,1,26,16,45,354.5,34.5,0.95,11.5,79.0,28.38,18.62
2016,1,26,17,0,240.0,24.0,1.0,11.0,40.0,19.95,5.06
2016,1,26,17,15,120.0,12.0,1.0,11.0,20.0,10.24,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.3,9.0,15.0,12.8,0.0
2016,1,27,7,45,139.0,28.5,1.5,9.5,45.5,170.87,112.8
2016,1,27,8,0,278.0,42.0,1.7,10.0,76.0,286.96,234.16
2016,1,27,8,15,340.0,54.5,1.6,10.0,113.5,345.66,288.27
2016,1,27,8,30,402.0,67.0,1.5,10.0,151.0,404.87,339.53
2016,1,27,8,45,444.5,77.5,1.4,10.5,189.5,446.57,373.73
2016,1,27,9,0,487.0,88.0,1.3,11.0,228.0,486.87,405.09
2016,1,27,9,15,533.0,90.0,1.25,11.5,264.0,524.02,432.93
2016,1,27,9,30,579.0,92.0,1.2,12.0,300.0,553.29,453.75
2016,1,27,9,45,521.5,115.5,1.2,12.5,317.5,522.44,426.99
2016,1,27,10,0,464.0,139.0,1.2,13.0,335.0,497.31,404.86
2016,1,27,10,15,593.0,117.0,1.15,13.5,386.0,555.89,448.89
2016,1,27,10,30,722.0,95.0,1.1,14.0,437.0,600.93,480.56
2016,1,27,10,45,791.0,88.0,1.05,14.5,479.5,614.43,487.26
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,624.13,490.87
2016,1,27,11,15,867.0,81.5,0.9,15.0,538.5,599.28,468.98
2016,1,27,11,30,874.0,82.0,0.8,15.0,555.0,568.94,443.1
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.0,537.43,415.07
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,503.09,384.43
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,463.88,350.3
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,422.48,313.79
2016,1,27,12,45,883.5,81.5,0.35,16.5,571.5,377.61,273.75
2016,1,27,13,0,881.0,81.0,0.3,17.0,565.0,331.18,232.01
2016,1,27,13,15,875.5,80.5,0.3,17.0,551.5,282.67,189.3
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,228.58,143.07
2016,1,27,13,45,862.0,78.0,0.35,17.0,517.0,176.24,101.33
2016,1,27,14,0,854.0,76.0,0.4,17.0,496.0,123.83,66.41
2016,1,27,14,15,840.0,74.5,0.45,17.0,468.0,71.79,46.25
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,60.09,47.29
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,58.5,46.02
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,56.93,44.73
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,54.48,42.74
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,52.03,40.71
2016,1,27,15,45,694.0,56.5,0.5,16.0,253.0,48.66,37.71
2016,1,27,16,0,655.0,52.0,0.5,16.0,211.0,45.28,34.62
2016,1,27,16,15,591.0,46.0,0.5,15.5,167.5,40.42,30.17
2016,1,27,16,30,527.0,40.0,0.5,15.0,124.0,32.65,23.0
2016,1,27,16,45,421.0,31.0,0.5,15.0,84.0,25.45,15.99
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,18.21,5.27
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,10.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,16.0,0.5,10.5,16.0,13.18,3.68
2016,1,28,8,0,0.0,27.0,0.5,11.0,27.0,22.3,13.02
2016,1,28,8,15,0.0,40.0,0.6,11.5,40.0,33.48,22.98
2016,1,28,8,30,0.0,53.0,0.7,12.0,53.0,45.62,33.65
2016,1,28,8,45,0.0,66.0,0.85,12.5,66.0,57.51,43.94
2016,1,28,9,0,0.0,79.0,1.0,13.0,79.0,69.21,53.92
2016,1,28,9,15,0.0,91.5,0.95,13.0,91.5,80.24,63.29
2016,1,28,9,30,0.0,104.0,0.9,13.0,104.0,91.17,72.45
2016,1,28,9,45,27.0,139.5,0.85,13.5,151.0,155.55,126.69
2016,1,28,10,0,54.0,175.0,0.8,14.0,198.0,210.33,171.27
2016,1,28,10,15,178.5,185.5,0.85,14.0,269.5,314.03,256.22
2016,1,28,10,30,303.0,196.0,0.9,14.0,341.0,411.75,332.75
2016,1,28,10,45,563.5,139.5,1.0,14.5,425.0,526.85,421.33
2016,1,28,11,0,824.0,83.0,1.1,15.0,509.0,607.2,480.28
2016,1,28,11,15,602.5,150.5,1.35,15.0,467.5,517.69,410.19
2016,1,28,11,30,381.0,218.0,1.6,15.0,426.0,418.93,333.31
2016,1,28,11,45,382.0,222.0,1.85,15.5,433.0,403.5,320.29
2016,1,28,12,0,383.0,226.0,2.1,16.0,440.0,386.73,305.32
2016,1,28,12,15,202.0,220.5,2.0,16.0,333.5,277.62,219.12
2016,1,28,12,30,21.0,215.0,1.9,16.0,227.0,184.79,146.36
2016,1,28,12,45,28.5,220.0,1.8,16.5,236.0,189.01,149.4
2016,1,28,13,0,36.0,225.0,1.7,17.0,245.0,190.33,149.73
2016,1,28,13,15,196.5,220.0,1.65,17.0,325.0,219.62,167.18
2016,1,28,13,30,357.0,215.0,1.6,17.0,405.0,229.51,167.21
2016,1,28,13,45,258.5,218.5,1.6,17.0,353.0,192.88,141.76
2016,1,28,14,0,160.0,222.0,1.6,17.0,301.0,170.01,129.07
2016,1,28,14,15,89.5,195.5,1.5,17.0,239.5,143.27,112.36
2016,1,28,14,30,19.0,169.0,1.4,17.0,178.0,129.61,107.25
2016,1,28,14,45,11.0,153.0,1.3,17.0,158.0,118.11,97.59
2016,1,28,15,0,3.0,137.0,1.2,17.0,138.0,106.43,87.7
2016,1,28,15,15,1.5,123.0,1.0,16.5,123.5,96.01,78.96
2016,1,28,15,30,0.0,109.0,0.8,16.0,109.0,85.46,69.99
2016,1,28,15,45,0.0,93.5,0.65,16.0,93.5,73.79,59.77
2016,1,28,16,0,0.0,78.0,0.5,16.0,78.0,61.99,49.3
2016,1,28,16,15,0.0,62.0,0.45,15.5,62.0,49.71,38.34
2016,1,28,16,30,0.0,46.0,0.4,15.0,46.0,37.3,27.1
2016,1,28,16,45,0.0,31.5,0.4,15.0,31.5,25.85,16.44
2016,1,28,17,0,0.0,17.0,0.4,15.0,17.0,14.02,3.54
2016,1,28,17,15,0.0,8.5,0.35,14.5,8.5,7.26,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,1.75,13.5,2.5,2.13,0.0
2016,1,29,7,30,0.0,5.0,2.0,14.0,5.0,4.27,0.0
2016,1,29,7,45,0.0,16.0,2.25,14.5,16.0,13.18,3.76
2016,1,29,8,0,0.0,27.0,2.5,15.0,27.0,22.29,12.73
2016,1,29,8,15,0.0,40.0,2.55,15.0,40.0,33.3,22.43
2016,1,29,8,30,0.0,53.0,2.6,15.0,53.0,45.45,33.04
2016,1,29,8,45,0.0,66.5,2.7,15.5,66.5,57.89,43.72
2016,1,29,9,0,0.0,80.0,2.8,16.0,80.0,70.13,54.06
2016,1,29,9,15,0.0,92.5,2.85,16.0,92.5,81.15,63.34
2016,1,29,9,30,0.0,105.0,2.9,16.0,105.0,92.06,72.44
2016,1,29,9,45,0.0,115.5,3.0,16.5,115.5,100.88,79.53
2016,1,29,10,0,0.0,126.0,3.1,17.0,126.0,109.66,86.51
2016,1,29,10,15,67.5,169.5,3.15,17.0,202.0,207.97,168.85
2016,1,29,10,30,135.0,213.0,3.2,17.0,278.0,306.33,248.55
2016,1,29,10,45,67.5,181.0,3.25,17.0,213.5,210.19,169.33
2016,1,29,11,0,0.0,149.0,3.3,17.0,149.0,126.78,99.88
2016,1,29,11,15,14.5,183.0,3.35,17.0,191.0,164.76,131.16
2016,1,29,11,30,29.0,217.0,3.4,17.0,233.0,208.12,166.19
2016,1,29,11,45,20.0,208.5,3.45,17.0,219.5,186.2,148.09
2016,1,29,12,0,11.0,200.0,3.5,17.0,206.0,172.43,136.8
2016,1,29,12,15,20.5,213.0,3.55,17.0,224.5,185.55,147.3
2016,1,29,12,30,30.0,226.0,3.6,17.0,243.0,199.02,157.9
2016,1,29,12,45,21.0,213.0,3.65,17.0,225.0,180.75,143.1
2016,1,29,13,0,12.0,200.0,3.7,17.0,207.0,165.41,130.85
2016,1,29,13,15,18.0,203.0,3.7,17.0,213.0,166.97,131.92
2016,1,29,13,30,24.0,206.0,3.7,17.0,219.0,167.51,132.12
2016,1,29,13,45,24.0,199.5,3.7,17.0,212.0,159.48,125.68
2016,1,29,14,0,24.0,193.0,3.7,17.0,205.0,151.35,119.37
2016,1,29,14,15,12.0,99.5,3.65,17.0,105.5,81.97,63.01
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,4.94,0.0
2016,1,29,14,45,0.0,47.5,3.55,17.0,47.5,39.29,29.12
2016,1,29,15,0,0.0,89.0,3.5,17.0,89.0,72.75,58.59
2016,1,29,15,15,0.0,80.0,3.35,16.5,80.0,65.63,52.51
2016,1,29,15,30,0.0,71.0,3.2,16.0,71.0,58.44,46.33
2016,1,29,15,45,0.0,61.0,3.1,16.0,61.0,50.45,39.25
2016,1,29,16,0,0.0,51.0,3.0,16.0,51.0,42.21,31.88
2016,1,29,16,15,0.0,40.5,3.0,15.5,40.5,33.48,24.03
2016,1,29,16,30,0.0,30.0,3.0,15.0,30.0,24.76,16.11
2016,1,29,16,45,0.0,20.5,3.0,15.0,20.5,16.89,8.81
2016,1,29,17,0,0.0,11.0,3.0,15.0,11.0,9.04,0.64
2016,1,29,17,15,0.0,5.5,3.05,15.0,5.5,4.69,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,9.5,10.5,6.4,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,123.22,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,56.5,285.1,206.88
2016,1,30,8,0,436.0,36.0,2.4,11.0,92.0,395.85,324.21
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.0,462.67,384.79
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,529.42,441.81
2016,1,30,8,45,647.5,53.0,2.6,11.5,222.0,570.4,475.46
2016,1,30,9,0,705.0,56.0,2.7,12.0,266.0,615.26,510.6
2016,1,30,9,15,737.5,59.5,2.7,12.0,306.5,639.41,528.96
2016,1,30,9,30,770.0,63.0,2.7,12.0,347.0,660.37,544.34
2016,1,30,9,45,799.0,64.0,2.75,12.5,384.0,672.23,551.62
2016,1,30,10,0,828.0,65.0,2.8,13.0,421.0,680.43,556.01
2016,1,30,10,15,843.5,66.5,2.8,13.0,452.0,670.47,547.39
2016,1,30,10,30,859.0,68.0,2.8,13.0,483.0,663.0,540.11
2016,1,30,10,45,872.0,68.5,2.85,13.0,508.0,649.15,527.64
2016,1,30,11,0,885.0,69.0,2.9,13.0,533.0,631.79,512.25
2016,1,30,11,15,892.0,70.0,2.9,13.0,550.5,607.85,491.26
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,580.69,467.4
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,548.3,438.28
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,513.13,406.4
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,473.49,370.92
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,431.56,332.73
2016,1,30,12,45,897.0,76.0,3.0,14.0,583.5,386.29,291.2
2016,1,30,13,0,887.0,79.0,3.0,14.0,576.0,339.92,248.18
2016,1,30,13,15,882.0,78.0,2.95,14.0,562.5,290.71,202.58
2016,1,30,13,30,877.0,77.0,2.9,14.0,549.0,240.58,157.13
2016,1,30,13,45,522.0,151.5,2.85,14.0,429.5,184.5,125.23
2016,1,30,14,0,167.0,226.0,2.8,14.0,310.0,174.61,134.14
2016,1,30,14,15,315.0,191.0,2.8,13.5,338.5,138.62,106.25
2016,1,30,14,30,463.0,156.0,2.8,13.0,367.0,105.82,88.3
2016,1,30,14,45,334.5,161.5,2.8,13.0,308.0,113.12,94.93
2016,1,30,15,0,206.0,167.0,2.8,13.0,249.0,118.95,100.21
2016,1,30,15,15,197.5,151.5,2.55,12.5,224.0,109.04,91.8
2016,1,30,15,30,189.0,136.0,2.3,12.0,199.0,98.85,83.05
2016,1,30,15,45,177.5,118.5,2.05,12.0,171.0,87.19,72.71
2016,1,30,16,0,166.0,101.0,1.8,12.0,143.0,75.23,61.93
2016,1,30,16,15,148.0,82.5,1.65,11.0,114.5,62.31,50.34
2016,1,30,16,30,130.0,64.0,1.5,10.0,86.0,48.17,37.41
2016,1,30,16,45,93.5,46.0,1.35,9.5,59.5,35.82,25.71
2016,1,30,17,0,57.0,28.0,1.2,9.0,33.0,22.31,11.02
2016,1,30,17,15,28.5,14.0,1.2,9.0,16.5,11.95,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,0.8,8.0,5.0,4.27,0.0
2016,1,31,7,30,0.0,10.0,0.9,8.0,10.0,8.23,0.0
2016,1,31,7,45,0.0,25.0,1.0,8.5,25.0,22.15,11.26
2016,1,31,8,0,0.0,40.0,1.1,9.0,40.0,37.48,26.08
2016,1,31,8,15,0.0,58.5,1.3,9.0,58.5,56.52,43.05
2016,1,31,8,30,0.0,77.0,1.5,9.0,77.0,74.48,58.98
2016,1,31,8,45,6.5,93.5,1.75,9.0,95.5,94.06,76.33
2016,1,31,9,0,13.0,110.0,2.0,9.0,114.0,113.43,93.29
2016,1,31,9,15,17.0,125.5,2.2,9.0,131.5,129.56,107.16
2016,1,31,9,30,21.0,141.0,2.4,9.0,149.0,145.51,120.7
2016,1,31,9,45,78.5,165.5,2.65,9.5,199.0,222.89,187.02
2016,1,31,10,0,136.0,190.0,2.9,10.0,249.0,299.14,250.44
2016,1,31,10,15,68.5,174.5,3.05,10.0,204.0,214.18,177.98
2016,1,31,10,30,1.0,159.0,3.2,10.0,159.0,138.89,113.07
2016,1,31,10,45,171.5,188.5,3.4,10.0,278.5,296.89,247.88
2016,1,31,11,0,342.0,218.0,3.6,10.0,398.0,434.67,360.15
2016,1,31,11,15,625.0,149.0,3.75,10.0,491.5,536.34,441.85
2016,1,31,11,30,908.0,80.0,3.9,10.0,585.0,598.03,489.24
2016,1,31,11,45,918.5,78.5,4.05,10.5,596.5,566.5,459.97
2016,1,31,12,0,929.0,77.0,4.2,11.0,608.0,531.71,428.06
2016,1,31,12,15,930.5,77.0,4.25,11.0,610.5,491.15,391.22
2016,1,31,12,30,932.0,77.0,4.3,11.0,613.0,448.19,351.49
2016,1,31,12,45,926.5,78.5,4.4,11.5,606.5,401.83,307.67
2016,1,31,13,0,921.0,80.0,4.5,12.0,600.0,353.98,262.04
2016,1,31,13,15,915.5,79.0,4.55,12.0,586.0,302.83,214.03
2016,1,31,13,30,910.0,78.0,4.6,12.0,572.0,250.77,166.13
2016,1,31,13,45,897.0,78.5,4.65,12.0,549.5,198.0,120.97
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,139.22,77.55
2016,1,31,14,15,870.0,77.0,4.65,11.5,498.0,84.67,51.21
2016,1,31,14,30,856.0,75.0,4.6,11.0,469.0,61.65,49.79
2016,1,31,14,45,829.0,74.5,4.6,11.0,433.0,61.48,49.75
2016,1,31,15,0,802.0,74.0,4.6,11.0,397.0,61.42,49.8
2016,1,31,15,15,773.0,71.0,4.4,10.5,357.0,59.47,48.23
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,57.55,46.65
2016,1,31,15,45,694.5,65.0,4.05,10.0,272.5,50.93,40.68
2016,1,31,16,0,645.0,62.0,3.9,10.0,228.0,49.12,38.96
2016,1,31,16,15,579.5,55.5,3.85,9.5,183.0,44.47,34.63
2016,1,31,16,30,514.0,49.0,3.8,9.0,138.0,39.83,30.14
2016,1,31,16,45,404.5,39.5,3.75,8.5,96.0,32.43,22.91
2016,1,31,17,0,295.0,30.0,3.7,8.0,54.0,25.0,13.74
2016,1,31,17,15,147.5,15.0,3.95,8.0,27.0,12.8,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.0,8.0,3.45,6.5,14.5,110.51,0.0
2016,2,1,7,30,314.0,16.0,3.7,7.0,29.0,253.48,0.0
2016,2,1,7,45,447.5,24.5,3.95,7.5,70.0,379.66,290.28
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,490.65,407.87
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,554.97,468.09
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,618.08,523.7
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,657.43,556.84
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,694.08,586.18
2016,2,1,9,15,743.5,65.0,4.85,9.0,314.5,655.74,555.43
2016,2,1,9,30,674.0,79.0,4.9,9.0,332.0,618.21,524.97
2016,2,1,9,45,782.0,72.5,4.95,9.5,394.0,675.78,569.49
2016,2,1,10,0,890.0,66.0,5.0,10.0,456.0,725.71,606.65
2016,2,1,10,15,904.0,68.0,4.9,10.0,488.0,720.38,600.66
2016,2,1,10,30,918.0,70.0,4.8,10.0,520.0,711.32,591.82
2016,2,1,10,45,924.5,72.0,4.7,10.5,544.5,693.54,574.03
2016,2,1,11,0,931.0,74.0,4.6,11.0,569.0,672.28,553.42
2016,2,1,11,15,936.5,75.0,4.5,11.0,586.0,645.93,529.67
2016,2,1,11,30,942.0,76.0,4.4,11.0,603.0,616.3,502.98
