Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,97.7,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,255.51,174.01
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,352.81,284.15
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,449.87,366.62
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,514.72,419.08
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,578.54,468.11
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,621.07,498.94
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,661.21,526.77
2016,2,12,9,15,638.0,93.5,0.9,15.0,335.0,642.43,511.79
2016,2,12,9,30,596.0,109.0,0.9,15.0,358.0,620.37,494.72
2016,2,12,9,45,631.5,110.5,0.95,15.5,395.5,640.02,507.9
2016,2,12,10,0,667.0,112.0,1.0,16.0,433.0,656.13,517.73
2016,2,12,10,15,625.0,134.0,1.1,16.5,450.5,633.22,498.4
2016,2,12,10,30,583.0,156.0,1.2,17.0,468.0,607.67,477.49
2016,2,12,10,45,706.0,129.5,1.3,17.5,525.0,647.51,506.54
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,675.91,525.9
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,652.52,507.28
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,625.91,486.33
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.0,592.48,459.78
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,556.5,430.62
2016,2,12,12,15,844.5,109.5,1.8,18.0,637.0,517.22,397.7
2016,2,12,12,30,845.0,110.0,1.8,18.0,639.0,475.75,362.26
2016,2,12,12,45,840.0,110.5,1.8,18.0,632.5,430.13,322.78
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,383.22,281.41
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.0,333.72,237.84
2016,2,12,13,30,823.0,109.0,1.8,17.0,598.0,283.54,193.49
2016,2,12,13,45,680.0,145.0,1.8,17.0,539.5,230.39,153.31
2016,2,12,14,0,537.0,181.0,1.8,17.0,481.0,193.07,129.72
2016,2,12,14,15,551.5,166.5,1.7,16.5,461.5,148.12,99.15
2016,2,12,14,30,566.0,152.0,1.6,16.0,442.0,102.57,83.98
2016,2,12,14,45,555.5,143.5,1.5,16.0,412.0,98.12,80.39
2016,2,12,15,0,545.0,135.0,1.4,16.0,382.0,93.59,76.64
2016,2,12,15,15,561.0,118.0,1.25,15.5,352.0,84.95,69.43
2016,2,12,15,30,577.0,101.0,1.1,15.0,322.0,74.19,60.28
2016,2,12,15,45,527.5,98.5,0.95,15.0,282.0,73.65,59.91
2016,2,12,16,0,478.0,96.0,0.8,15.0,242.0,70.41,57.09
2016,2,12,16,15,432.5,84.5,0.8,14.5,200.5,62.7,50.31
2016,2,12,16,30,387.0,73.0,0.8,14.0,159.0,54.79,43.19
2016,2,12,16,45,318.0,59.5,0.8,14.0,118.5,45.1,34.2
2016,2,12,17,0,249.0,46.0,0.8,14.0,78.0,35.21,24.8
2016,2,12,17,15,124.5,30.5,0.8,13.5,46.5,23.82,12.08
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.5,1.3,10.5,27.5,130.38,0.0
2016,2,13,7,30,341.0,27.0,1.4,11.0,55.0,326.22,232.99
2016,2,13,7,45,447.0,36.0,1.55,11.5,99.0,420.53,341.06
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,516.96,423.79
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,577.89,473.76
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,632.09,515.88
2016,2,13,8,45,340.0,71.5,1.75,13.5,162.0,380.09,317.49
2016,2,13,9,0,0.0,86.0,1.8,14.0,86.0,74.0,57.36
2016,2,13,9,15,0.0,105.5,1.85,14.5,105.5,92.13,72.82
2016,2,13,9,30,0.0,125.0,1.9,15.0,125.0,110.03,87.46
2016,2,13,9,45,6.0,150.0,2.0,15.5,153.0,137.85,110.33
2016,2,13,10,0,12.0,175.0,2.1,16.0,181.0,165.13,132.38
2016,2,13,10,15,42.5,205.5,2.15,16.5,228.5,228.56,183.95
2016,2,13,10,30,73.0,236.0,2.2,17.0,276.0,277.62,222.76
2016,2,13,10,45,140.0,251.5,2.25,17.5,332.0,346.05,276.7
2016,2,13,11,0,207.0,267.0,2.3,18.0,388.0,396.71,315.43
2016,2,13,11,15,575.5,171.0,2.3,18.0,520.5,555.39,439.55
2016,2,13,11,30,944.0,75.0,2.3,18.0,653.0,655.8,513.99
2016,2,13,11,45,950.5,74.5,2.35,18.5,664.0,621.79,484.27
2016,2,13,12,0,957.0,74.0,2.4,19.0,675.0,584.63,452.59
2016,2,13,12,15,958.0,74.0,2.4,19.0,677.5,542.2,416.83
2016,2,13,12,30,959.0,74.0,2.4,19.0,680.0,497.3,378.22
2016,2,13,12,45,951.0,77.0,2.45,19.0,672.5,449.2,336.29
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,399.67,292.24
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,346.74,244.71
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,292.75,196.16
2016,2,13,13,45,926.5,77.0,2.65,19.0,615.0,237.33,147.87
2016,2,13,14,0,919.0,76.0,2.7,19.0,593.0,181.6,103.37
2016,2,13,14,15,906.5,74.5,2.75,18.5,564.0,125.05,67.57
2016,2,13,14,30,894.0,73.0,2.8,18.0,535.0,69.21,54.7
2016,2,13,14,45,877.0,71.5,2.9,18.0,499.0,66.55,52.56
2016,2,13,15,0,860.0,70.0,3.0,18.0,463.0,58.11,45.33
2016,2,13,15,15,836.5,67.5,2.7,17.5,421.5,56.48,44.12
2016,2,13,15,30,813.0,65.0,2.4,17.0,380.0,54.85,42.89
2016,2,13,15,45,779.0,61.5,2.1,16.5,334.5,52.35,40.84
2016,2,13,16,0,745.0,58.0,1.8,16.0,289.0,49.84,38.75
2016,2,13,16,15,695.0,53.5,1.65,15.0,241.5,46.38,35.79
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,42.95,32.72
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,34.5,24.97
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,29.57,20.1
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,23.91,12.81
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.5,12.5,1.4,11.5,29.0,144.82,0.0
2016,2,14,7,30,383.0,25.0,1.6,12.0,58.0,356.59,261.47
2016,2,14,7,45,479.5,33.0,1.85,12.5,101.5,434.06,352.02
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,524.0,429.68
2016,2,14,8,15,578.0,52.5,2.15,13.5,182.5,552.37,454.71
2016,2,14,8,30,580.0,64.0,2.2,14.0,220.0,571.4,470.54
2016,2,14,8,45,611.0,70.5,2.3,14.5,262.0,604.34,495.86
2016,2,14,9,0,642.0,77.0,2.4,15.0,304.0,634.94,518.18
2016,2,14,9,15,622.0,93.5,2.6,15.5,335.5,634.69,516.86
2016,2,14,9,30,602.0,110.0,2.8,16.0,367.0,630.86,512.78
2016,2,14,9,45,374.0,164.0,3.0,17.0,328.5,496.89,403.4
2016,2,14,10,0,146.0,218.0,3.2,18.0,290.0,341.99,275.86
2016,2,14,10,15,207.0,228.0,3.35,18.0,337.0,389.77,314.66
2016,2,14,10,30,268.0,238.0,3.5,18.0,384.0,448.21,360.11
2016,2,14,10,45,263.5,250.5,3.7,18.5,399.5,444.75,355.53
2016,2,14,11,0,259.0,263.0,3.9,19.0,415.0,440.05,350.26
2016,2,14,11,15,577.0,171.5,3.95,19.0,523.0,558.92,444.62
2016,2,14,11,30,895.0,80.0,4.0,19.0,631.0,634.23,502.06
2016,2,14,11,45,897.0,81.0,4.05,19.5,641.0,600.77,472.57
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,564.55,441.04
2016,2,14,12,15,673.0,165.0,4.1,20.0,591.5,487.11,378.26
2016,2,14,12,30,447.0,248.0,4.1,20.0,532.0,414.78,320.68
2016,2,14,12,45,675.0,164.5,4.1,20.5,589.0,412.8,313.21
2016,2,14,13,0,903.0,81.0,4.1,21.0,646.0,389.45,285.45
2016,2,14,13,15,900.0,80.5,4.05,21.0,633.5,339.33,239.89
2016,2,14,13,30,897.0,80.0,4.0,21.0,621.0,288.02,193.4
2016,2,14,13,45,888.0,80.0,3.95,21.0,600.0,234.95,147.04
2016,2,14,14,0,879.0,80.0,3.9,21.0,579.0,181.73,104.41
2016,2,14,14,15,868.0,78.5,3.8,20.5,551.0,127.37,69.52
2016,2,14,14,30,857.0,77.0,3.7,20.0,523.0,73.57,57.99
2016,2,14,14,45,836.0,76.5,3.6,20.0,487.5,61.83,48.05
2016,2,14,15,0,815.0,76.0,3.5,20.0,452.0,61.82,48.16
2016,2,14,15,15,717.0,85.0,3.3,19.5,394.5,62.49,48.95
2016,2,14,15,30,619.0,94.0,3.1,19.0,337.0,69.03,54.87
2016,2,14,15,45,578.0,90.5,2.9,19.0,296.0,67.54,53.66
2016,2,14,16,0,537.0,87.0,2.7,19.0,255.0,66.17,52.51
2016,2,14,16,15,495.5,77.5,2.55,18.0,213.0,60.0,47.27
2016,2,14,16,30,454.0,68.0,2.4,17.0,171.0,53.67,41.71
2016,2,14,16,45,389.0,56.0,2.25,16.5,129.5,44.88,33.71
2016,2,14,17,0,324.0,44.0,2.1,16.0,88.0,35.86,25.26
2016,2,14,17,15,162.0,32.0,2.05,15.5,54.0,24.66,13.64
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,15.84,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,190.85,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,384.11,285.82
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,474.22,381.74
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,565.67,459.51
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.0,622.34,505.72
2016,2,15,8,30,742.0,50.0,2.4,16.0,253.0,677.47,548.18
2016,2,15,8,45,779.0,53.0,2.45,16.5,300.5,712.33,573.44
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,744.37,595.55
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,755.34,601.98
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,770.77,611.52
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,776.48,613.03
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,778.51,611.96
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.0,771.35,604.42
2016,2,15,10,30,927.0,67.0,2.4,19.0,576.0,760.44,594.43
2016,2,15,10,45,935.5,68.0,2.45,19.5,601.5,742.91,580.19
2016,2,15,11,0,944.0,69.0,2.5,20.0,627.0,721.73,563.04
2016,2,15,11,15,949.0,69.5,2.5,20.0,644.5,694.14,540.77
2016,2,15,11,30,954.0,70.0,2.5,20.0,662.0,663.22,515.72
2016,2,15,11,45,956.5,70.5,2.55,20.5,672.0,627.62,486.01
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,589.09,453.53
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,546.54,418.1
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,501.56,379.83
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,453.11,337.89
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,403.22,293.81
2016,2,15,13,15,939.5,76.0,2.8,21.0,657.5,350.17,246.37
2016,2,15,13,30,935.0,75.0,2.8,21.0,643.0,296.04,197.88
2016,2,15,13,45,926.0,74.5,2.8,21.0,621.0,240.58,149.63
2016,2,15,14,0,917.0,74.0,2.8,21.0,599.0,184.95,104.99
2016,2,15,14,15,906.0,73.0,2.65,21.0,570.0,128.86,68.5
2016,2,15,14,30,895.0,72.0,2.5,21.0,541.0,73.29,57.47
2016,2,15,14,45,878.0,70.5,2.45,21.0,505.5,65.92,51.33
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,64.5,50.24
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,55.64,42.81
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,54.01,41.6
2016,2,15,15,45,783.5,61.0,1.55,19.5,342.5,51.87,39.91
2016,2,15,16,0,750.0,58.0,1.3,19.0,297.0,49.76,38.19
2016,2,15,16,15,703.0,54.0,1.25,18.0,249.5,46.73,35.67
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,43.75,33.05
2016,2,15,16,45,580.0,43.5,1.15,16.5,154.5,38.42,28.13
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,30.39,20.65
2016,2,15,17,15,369.5,26.5,1.1,16.0,67.0,21.84,11.77
2016,2,15,17,30,235.0,16.0,1.1,16.0,27.0,13.22,0.0
2016,2,15,17,45,117.5,8.0,1.1,16.0,13.5,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,12.5,33.0,190.5,0.0
2016,2,16,7,30,408.0,28.0,1.1,13.0,66.0,381.1,288.52
2016,2,16,7,45,503.0,36.0,1.2,14.0,111.5,467.29,374.95
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,548.84,442.45
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.0,607.11,488.52
2016,2,16,8,30,713.0,55.0,1.3,16.0,253.0,663.75,530.72
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.0,699.61,555.62
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,732.64,577.45
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,751.78,589.14
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,767.48,598.21
2016,2,16,9,45,859.5,69.0,1.45,18.5,472.0,768.03,596.49
2016,2,16,10,0,882.0,70.0,1.5,19.0,511.0,772.47,597.7
2016,2,16,10,15,738.0,115.0,1.5,19.5,499.5,707.3,549.34
2016,2,16,10,30,594.0,160.0,1.5,20.0,488.0,628.67,488.62
2016,2,16,10,45,757.5,118.0,1.5,20.5,556.5,682.08,527.4
2016,2,16,11,0,921.0,76.0,1.5,21.0,625.0,716.96,550.7
2016,2,16,11,15,926.5,77.0,1.5,21.5,642.5,690.67,528.41
2016,2,16,11,30,932.0,78.0,1.5,22.0,660.0,661.08,504.08
2016,2,16,11,45,933.0,79.0,1.5,22.5,669.5,625.63,475.17
2016,2,16,12,0,934.0,80.0,1.5,23.0,679.0,587.41,443.74
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.0,545.38,409.67
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,500.98,372.89
2016,2,16,12,45,934.5,78.5,1.55,23.0,677.0,452.66,332.33
2016,2,16,13,0,934.0,77.0,1.6,23.0,671.0,402.5,289.17
2016,2,16,13,15,929.5,76.5,1.65,23.0,657.0,350.3,243.54
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,297.02,196.67
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,242.18,149.62
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,187.08,105.74
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.0,130.97,69.12
2016,2,16,14,30,887.0,72.0,1.7,23.0,541.0,75.43,49.34
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.0,65.52,50.54
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,63.81,49.21
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.0,54.82,41.73
2016,2,16,15,30,816.0,63.0,1.3,22.0,389.0,53.18,40.52
2016,2,16,15,45,785.5,59.5,1.1,22.0,344.5,50.66,38.44
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,48.13,36.3
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,45.05,33.76
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,42.0,31.12
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,37.05,26.61
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,32.15,21.92
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,26.76,15.82
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,21.92,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.45,16.0,9.5,7.81,0.0
2016,2,17,7,30,0.0,19.0,3.6,16.0,19.0,15.66,6.62
2016,2,17,7,45,0.0,31.5,3.8,16.0,31.5,26.02,15.99
2016,2,17,8,0,0.0,44.0,4.0,16.0,44.0,36.55,25.23
2016,2,17,8,15,0.0,58.5,4.1,16.0,58.5,50.21,37.05
2016,2,17,8,30,0.0,73.0,4.2,16.0,73.0,63.59,48.52
2016,2,17,8,45,0.0,86.5,4.35,16.5,86.5,75.7,58.66
2016,2,17,9,0,0.0,100.0,4.5,17.0,100.0,87.69,68.53
2016,2,17,9,15,230.5,124.0,4.65,17.5,225.5,336.29,279.81
2016,2,17,9,30,461.0,148.0,4.8,18.0,351.0,561.04,459.87
2016,2,17,9,45,379.0,180.0,4.95,18.5,356.5,506.18,412.68
2016,2,17,10,0,297.0,212.0,5.1,19.0,362.0,468.1,379.29
2016,2,17,10,15,315.5,223.5,5.25,19.0,391.5,483.24,390.56
2016,2,17,10,30,334.0,235.0,5.4,19.0,421.0,496.14,399.81
2016,2,17,10,45,434.5,217.5,5.55,19.0,471.0,548.64,441.09
2016,2,17,11,0,535.0,200.0,5.7,19.0,521.0,582.09,467.03
2016,2,17,11,15,278.5,220.0,5.8,19.0,387.5,398.94,320.25
2016,2,17,11,30,22.0,240.0,5.9,19.0,254.0,217.95,172.23
2016,2,17,11,45,11.0,134.0,6.0,19.0,141.0,118.39,91.82
2016,2,17,12,0,0.0,28.0,6.1,19.0,28.0,23.21,13.57
2016,2,17,12,15,0.0,46.5,6.1,18.5,46.5,38.59,26.36
2016,2,17,12,30,0.0,65.0,6.1,18.0,65.0,54.01,39.17
2016,2,17,12,45,182.0,169.5,6.15,18.0,286.0,217.05,170.25
2016,2,17,13,0,364.0,274.0,6.2,18.0,507.0,349.02,270.15
2016,2,17,13,15,344.0,272.0,6.1,18.0,488.5,315.41,240.97
2016,2,17,13,30,324.0,270.0,6.0,18.0,470.0,283.3,213.59
2016,2,17,13,45,348.5,254.5,5.95,18.0,463.0,252.8,186.4
2016,2,17,14,0,373.0,239.0,5.9,18.0,456.0,219.84,158.42
2016,2,17,14,15,233.0,238.5,5.75,17.5,372.0,185.75,139.25
2016,2,17,14,30,93.0,238.0,5.6,17.0,288.0,168.6,133.38
2016,2,17,14,45,236.0,209.5,5.5,17.0,324.5,138.83,115.22
2016,2,17,15,0,379.0,181.0,5.4,17.0,361.0,124.92,103.5
2016,2,17,15,15,243.0,176.5,5.25,16.5,288.5,120.79,100.36
2016,2,17,15,30,107.0,172.0,5.1,16.0,216.0,120.76,100.76
2016,2,17,15,45,98.5,154.0,4.95,16.0,191.0,109.41,91.04
2016,2,17,16,0,90.0,136.0,4.8,16.0,166.0,100.33,83.19
2016,2,17,16,15,78.5,115.5,4.7,15.5,138.5,86.21,70.91
2016,2,17,16,30,67.0,95.0,4.6,15.0,111.0,71.8,58.13
2016,2,17,16,45,50.0,74.0,4.6,15.0,84.5,56.77,44.47
2016,2,17,17,0,33.0,53.0,4.6,15.0,58.0,41.45,30.4
2016,2,17,17,15,16.5,34.0,4.75,15.0,36.5,27.16,16.65
2016,2,17,17,30,0.0,15.0,4.9,15.0,15.0,12.38,0.0
2016,2,17,17,45,0.0,7.5,5.1,15.0,7.5,6.4,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,108.33,9.58
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,232.49,183.51
2016,2,18,7,45,281.0,56.5,3.1,11.5,104.0,327.57,272.38
2016,2,18,8,0,387.0,70.0,3.2,12.0,147.0,426.98,358.5
2016,2,18,8,15,455.0,79.5,3.3,12.0,193.5,492.98,414.95
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,563.53,472.55
2016,2,18,8,45,575.5,94.5,3.55,12.5,286.5,613.64,511.34
2016,2,18,9,0,628.0,100.0,3.7,13.0,333.0,661.01,546.86
2016,2,18,9,15,314.0,105.5,3.75,13.0,222.0,400.73,336.22
2016,2,18,9,30,0.0,111.0,3.8,13.0,111.0,95.44,75.52
2016,2,18,9,45,375.5,112.5,3.85,13.5,303.5,444.31,372.25
2016,2,18,10,0,751.0,114.0,3.9,14.0,496.0,738.72,601.08
2016,2,18,10,15,767.5,116.5,3.9,14.0,528.0,736.84,596.49
2016,2,18,10,30,784.0,119.0,3.9,14.0,560.0,731.31,590.98
2016,2,18,10,45,798.0,119.5,3.9,14.5,586.0,715.16,576.05
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,699.09,561.02
2016,2,18,11,15,819.5,121.5,3.85,15.0,629.5,676.06,541.39
2016,2,18,11,30,827.0,123.0,3.8,15.0,647.0,649.77,519.04
2016,2,18,11,45,828.0,124.5,3.8,15.0,656.5,616.5,491.13
2016,2,18,12,0,829.0,126.0,3.8,15.0,666.0,580.67,460.73
2016,2,18,12,15,414.5,141.0,3.75,15.0,411.0,340.56,271.85
2016,2,18,12,30,0.0,156.0,3.7,15.0,156.0,129.29,101.57
2016,2,18,12,45,431.0,133.0,3.65,15.0,410.5,294.55,231.06
2016,2,18,13,0,862.0,110.0,3.6,15.0,665.0,407.11,307.63
2016,2,18,13,15,856.5,109.0,3.55,15.0,650.5,355.9,260.39
2016,2,18,13,30,851.0,108.0,3.5,15.0,636.0,303.92,212.89
2016,2,18,13,45,840.5,107.0,3.45,15.0,614.0,250.39,165.23
2016,2,18,14,0,830.0,106.0,3.4,15.0,592.0,197.09,120.91
2016,2,18,14,15,817.0,104.0,3.3,15.0,563.0,143.3,83.45
2016,2,18,14,30,804.0,102.0,3.2,15.0,534.0,90.54,61.31
2016,2,18,14,45,783.0,100.0,3.15,15.0,498.5,77.66,62.82
2016,2,18,15,0,762.0,98.0,3.1,15.0,463.0,70.41,56.63
2016,2,18,15,15,736.0,94.5,2.85,14.5,422.0,68.83,55.49
2016,2,18,15,30,710.0,91.0,2.6,14.0,381.0,67.27,54.36
2016,2,18,15,45,683.0,84.5,2.35,14.0,337.5,63.5,51.14
2016,2,18,16,0,656.0,78.0,2.1,14.0,294.0,59.64,47.78
2016,2,18,16,15,604.5,72.0,1.85,13.0,247.5,55.86,44.6
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,52.09,41.27
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,45.26,34.94
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,38.33,28.3
2016,2,18,17,15,285.5,34.5,1.1,10.5,69.5,28.4,18.34
2016,2,18,17,30,159.0,22.0,1.1,10.0,30.0,17.15,0.0
2016,2,18,17,45,79.5,11.0,1.1,10.0,15.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.0,183.23,53.43
2016,2,19,7,30,354.0,34.0,3.0,11.0,72.0,352.06,282.18
2016,2,19,7,45,443.0,43.5,3.25,11.5,116.0,436.75,362.53
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,523.32,436.91
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,581.36,485.04
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,638.22,529.96
2016,2,19,8,45,395.0,111.0,3.85,13.5,232.5,483.82,405.08
2016,2,19,9,0,142.0,157.0,4.0,14.0,210.0,297.73,247.91
2016,2,19,9,15,457.5,120.0,4.0,14.0,320.0,535.98,447.05
2016,2,19,9,30,773.0,83.0,4.0,14.0,430.0,743.69,607.11
2016,2,19,9,45,675.5,116.0,4.05,14.5,437.5,698.03,568.8
2016,2,19,10,0,578.0,149.0,4.1,15.0,445.0,643.67,523.77
2016,2,19,10,15,458.5,193.5,4.1,15.0,437.5,577.74,469.38
2016,2,19,10,30,339.0,238.0,4.1,15.0,430.0,505.13,409.68
2016,2,19,10,45,332.0,251.0,4.15,15.5,446.0,498.67,402.8
2016,2,19,11,0,325.0,264.0,4.2,16.0,462.0,490.8,394.61
2016,2,19,11,15,404.5,250.0,4.15,16.0,504.0,512.9,411.54
2016,2,19,11,30,484.0,236.0,4.1,16.0,546.0,539.26,430.84
2016,2,19,11,45,412.0,261.5,4.05,16.0,528.0,485.96,387.19
2016,2,19,12,0,340.0,287.0,4.0,16.0,510.0,445.27,353.55
2016,2,19,12,15,261.0,301.0,3.85,15.5,472.5,394.88,313.14
2016,2,19,12,30,182.0,315.0,3.7,15.0,435.0,346.6,274.67
2016,2,19,12,45,94.0,258.5,3.55,15.0,320.5,249.78,197.9
2016,2,19,13,0,6.0,202.0,3.4,15.0,206.0,166.96,132.29
2016,2,19,13,15,211.0,226.5,3.2,14.5,358.5,243.0,188.76
2016,2,19,13,30,416.0,251.0,3.0,14.0,511.0,295.96,222.39
2016,2,19,13,45,346.5,256.5,2.9,14.0,468.0,255.82,190.42
2016,2,19,14,0,277.0,262.0,2.8,14.0,425.0,222.35,165.95
2016,2,19,14,15,138.5,157.0,2.8,14.0,238.5,128.63,96.82
2016,2,19,14,30,0.0,52.0,2.8,14.0,52.0,43.09,30.92
2016,2,19,14,45,0.0,40.5,2.8,14.0,40.5,33.52,24.16
2016,2,19,15,0,0.0,29.0,2.8,14.0,29.0,23.96,15.73
2016,2,19,15,15,5.5,89.0,2.55,13.5,91.5,73.41,59.8
2016,2,19,15,30,11.0,149.0,2.3,13.0,154.0,115.21,96.87
2016,2,19,15,45,6.5,133.0,2.1,13.0,136.0,103.28,86.49
2016,2,19,16,0,2.0,117.0,1.9,13.0,118.0,91.22,75.97
2016,2,19,16,15,1.0,98.5,1.65,12.5,99.0,77.39,63.86
2016,2,19,16,30,0.0,80.0,1.4,12.0,80.0,63.41,51.38
2016,2,19,16,45,0.0,61.5,1.15,12.0,61.5,49.28,38.48
2016,2,19,17,0,0.0,43.0,0.9,12.0,43.0,34.98,25.29
2016,2,19,17,15,0.0,27.5,0.85,11.5,27.5,22.69,13.63
2016,2,19,17,30,0.0,12.0,0.8,11.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,0.8,11.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,113.0,20.0,1.25,6.5,32.5,139.28,59.02
2016,2,20,7,30,226.0,40.0,1.3,7.0,65.0,264.9,215.55
2016,2,20,7,45,290.0,56.0,1.4,7.5,105.0,334.74,281.17
2016,2,20,8,0,354.0,72.0,1.5,8.0,145.0,406.16,343.36
2016,2,20,8,15,396.5,85.0,1.45,8.5,186.5,456.78,385.45
2016,2,20,8,30,439.0,98.0,1.4,9.0,228.0,506.81,425.02
2016,2,20,8,45,489.5,101.5,1.4,9.5,269.0,549.93,458.09
2016,2,20,9,0,540.0,105.0,1.4,10.0,310.0,599.8,494.73
2016,2,20,9,15,510.0,127.0,1.3,10.5,338.5,588.81,482.53
2016,2,20,9,30,480.0,149.0,1.2,11.0,367.0,582.6,473.98
2016,2,20,9,45,449.5,171.0,1.2,11.5,389.0,573.19,463.74
2016,2,20,10,0,419.0,193.0,1.2,12.0,411.0,561.4,451.83
2016,2,20,10,15,632.5,147.5,1.15,12.0,498.5,671.93,535.81
2016,2,20,10,30,846.0,102.0,1.1,12.0,586.0,761.83,599.24
2016,2,20,10,45,675.5,159.0,1.05,12.5,556.0,675.91,531.16
2016,2,20,11,0,505.0,216.0,1.0,13.0,526.0,582.37,458.33
2016,2,20,11,15,482.0,232.0,0.95,13.0,535.0,559.67,440.15
2016,2,20,11,30,459.0,248.0,0.9,13.0,544.0,535.91,420.42
2016,2,20,11,45,380.5,273.0,0.9,13.5,521.0,478.91,375.27
2016,2,20,12,0,302.0,298.0,0.9,14.0,498.0,434.81,339.91
2016,2,20,12,15,343.5,289.0,0.95,14.0,516.5,427.77,333.8
2016,2,20,12,30,385.0,280.0,1.0,14.0,535.0,416.7,323.63
2016,2,20,12,45,385.0,277.0,1.1,14.5,530.5,388.72,299.9
2016,2,20,13,0,385.0,274.0,1.2,15.0,526.0,360.04,275.26
2016,2,20,13,15,639.0,184.5,1.2,15.0,592.0,348.09,257.05
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,313.74,217.22
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,259.34,169.41
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,198.49,119.14
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,142.31,79.46
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,86.86,54.58
2016,2,20,14,45,842.0,85.5,1.45,15.0,521.0,67.74,54.08
2016,2,20,15,0,830.0,82.0,1.5,15.0,486.0,65.83,52.58
2016,2,20,15,15,661.5,106.0,1.4,14.5,411.0,75.63,61.43
2016,2,20,15,30,493.0,130.0,1.3,14.0,336.0,90.78,75.01
2016,2,20,15,45,613.5,98.5,1.25,14.0,325.5,72.94,59.43
2016,2,20,16,0,734.0,67.0,1.2,14.0,315.0,56.55,45.02
2016,2,20,16,15,688.5,62.0,1.15,13.0,267.0,52.95,42.02
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,45.29,35.23
2016,2,20,16,45,572.5,50.0,1.05,11.5,170.5,40.18,30.49
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,35.06,25.53
2016,2,20,17,15,381.0,32.0,1.0,10.5,79.5,26.27,16.89
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,17.37,1.99
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,213.48,113.73
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,407.55,329.34
2016,2,21,7,45,516.0,42.5,1.6,10.0,131.0,495.19,407.7
2016,2,21,8,0,608.0,51.0,1.8,11.0,179.0,584.67,481.41
2016,2,21,8,15,663.5,56.5,1.85,11.5,228.5,634.72,521.3
2016,2,21,8,30,719.0,62.0,1.9,12.0,278.0,690.99,563.81
2016,2,21,8,45,759.0,65.5,2.0,12.5,327.0,729.84,591.77
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,765.72,616.65
2016,2,21,9,15,824.5,71.5,2.1,13.0,420.0,785.18,629.24
2016,2,21,9,30,850.0,74.0,2.1,13.0,464.0,801.09,639.15
2016,2,21,9,45,870.0,76.0,2.1,13.5,504.0,808.18,641.44
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,804.17,635.88
2016,2,21,10,15,903.0,79.5,2.1,14.0,577.0,797.85,630.09
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,787.75,621.74
2016,2,21,10,45,925.5,82.0,2.1,14.5,636.0,770.7,607.44
2016,2,21,11,0,935.0,83.0,2.1,15.0,662.0,749.96,590.72
2016,2,21,11,15,940.5,84.0,2.1,15.0,680.5,722.87,568.95
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,692.4,544.32
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,656.66,514.65
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,617.96,482.18
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,574.69,446.17
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,528.99,407.32
2016,2,21,12,45,951.5,85.5,2.25,16.5,716.5,479.79,364.16
2016,2,21,13,0,950.0,85.0,2.3,17.0,710.0,428.74,318.49
2016,2,21,13,15,945.0,84.5,2.35,17.0,695.5,374.96,270.38
2016,2,21,13,30,940.0,84.0,2.4,17.0,681.0,320.12,220.87
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.0,264.06,171.22
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,207.94,124.41
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.0,150.53,83.81
2016,2,21,14,30,896.0,82.0,2.6,16.0,575.0,93.74,58.19
2016,2,21,14,45,877.5,81.0,2.6,16.0,538.0,64.99,51.47
2016,2,21,15,0,859.0,80.0,2.6,16.0,501.0,64.7,51.36
2016,2,21,15,15,617.0,117.0,2.4,15.5,406.5,82.72,67.39
2016,2,21,15,30,375.0,154.0,2.2,15.0,312.0,104.87,87.04
2016,2,21,15,45,356.5,140.0,2.0,14.5,277.0,100.43,83.47
2016,2,21,16,0,338.0,126.0,1.8,14.0,242.0,91.47,75.88
2016,2,21,16,15,319.0,109.0,1.65,13.5,205.5,80.3,66.19
2016,2,21,16,30,300.0,92.0,1.5,13.0,169.0,67.13,54.52
2016,2,21,16,45,265.5,75.0,1.4,12.5,132.0,55.62,44.08
2016,2,21,17,0,231.0,58.0,1.3,12.0,95.0,43.7,33.07
2016,2,21,17,15,168.0,40.5,1.3,11.5,62.5,30.92,20.9
2016,2,21,17,30,105.0,23.0,1.3,11.0,30.0,17.78,3.8
2016,2,21,17,45,52.5,11.5,1.3,10.5,15.0,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
