Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,11.95,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,241.16,145.89
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,438.79,354.26
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,512.22,420.53
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,596.48,490.01
2016,2,22,8,15,686.5,53.0,2.1,12.5,234.5,651.76,533.91
2016,2,22,8,30,739.0,58.0,2.2,13.0,284.0,705.18,574.26
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.0,740.23,599.55
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,772.34,621.88
2016,2,22,9,15,832.5,68.5,2.6,14.0,424.5,791.02,634.64
2016,2,22,9,30,857.0,71.0,2.7,14.0,469.0,806.16,644.72
2016,2,22,9,45,874.0,73.5,2.85,14.5,508.0,803.86,641.18
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,805.74,640.88
2016,2,22,10,15,904.0,77.5,3.0,15.5,580.0,799.48,633.81
2016,2,22,10,30,917.0,79.0,3.0,16.0,613.0,789.43,624.23
2016,2,22,10,45,924.0,81.0,3.05,16.5,638.5,771.67,609.54
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,750.28,592.4
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,723.62,571.12
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,693.54,546.73
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,657.45,516.38
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,618.49,483.34
2016,2,22,12,15,947.0,87.0,3.35,18.0,723.0,575.64,447.53
2016,2,22,12,30,948.0,87.0,3.4,18.0,725.0,530.34,408.84
2016,2,22,12,45,941.0,89.0,3.45,18.0,717.5,481.09,366.08
2016,2,22,13,0,934.0,91.0,3.5,18.0,710.0,430.42,321.14
2016,2,22,13,15,930.0,90.5,3.5,18.0,696.0,377.55,273.43
2016,2,22,13,30,926.0,90.0,3.5,18.0,682.0,323.55,224.36
2016,2,22,13,45,921.0,88.0,3.5,18.0,660.5,267.31,174.17
2016,2,22,14,0,916.0,86.0,3.5,18.0,639.0,210.56,126.35
2016,2,22,14,15,906.0,84.5,3.4,18.0,609.5,153.35,85.28
2016,2,22,14,30,896.0,83.0,3.3,18.0,580.0,96.61,58.82
2016,2,22,14,45,882.0,81.0,3.2,18.0,544.5,73.08,58.02
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,64.02,50.33
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,62.63,49.36
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,61.25,48.38
2016,2,22,15,45,798.5,70.5,2.2,16.5,379.5,58.99,46.61
2016,2,22,16,0,769.0,67.0,1.9,16.0,333.0,56.73,44.8
2016,2,22,16,15,725.5,62.5,1.75,15.0,283.5,53.52,42.17
2016,2,22,16,30,682.0,58.0,1.6,14.0,234.0,50.32,39.43
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,41.48,31.42
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,36.77,26.89
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,28.42,18.8
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.99,6.37
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,13.66,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.0,55.0,244.32,160.28
2016,2,23,7,30,456.0,37.0,0.6,10.0,94.0,438.56,351.79
2016,2,23,7,45,543.5,45.0,0.6,10.5,143.5,523.76,423.7
2016,2,23,8,0,631.0,53.0,0.6,11.0,193.0,610.23,491.67
2016,2,23,8,15,685.5,59.0,0.65,11.5,243.5,660.72,529.91
2016,2,23,8,30,740.0,65.0,0.7,12.0,294.0,717.39,570.77
2016,2,23,8,45,778.5,68.5,0.75,12.5,343.5,755.43,596.46
2016,2,23,9,0,817.0,72.0,0.8,13.0,393.0,790.36,619.21
2016,2,23,9,15,842.0,75.0,0.9,13.5,438.5,810.11,631.57
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,826.2,641.35
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.0,832.53,644.32
2016,2,23,10,0,907.0,81.0,1.2,15.0,564.0,827.52,639.56
2016,2,23,10,15,919.5,82.5,1.2,15.5,597.5,820.45,632.25
2016,2,23,10,30,932.0,84.0,1.2,16.0,631.0,809.53,622.48
2016,2,23,10,45,941.0,85.0,1.3,17.0,657.0,791.6,608.17
2016,2,23,11,0,950.0,86.0,1.4,18.0,683.0,769.95,591.39
2016,2,23,11,15,955.0,87.0,1.35,18.0,701.0,741.89,569.48
2016,2,23,11,30,960.0,88.0,1.3,18.0,719.0,710.42,544.58
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.0,673.24,514.66
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,633.18,482.15
2016,2,23,12,15,962.0,90.0,1.2,19.0,740.5,588.99,446.07
2016,2,23,12,30,962.0,90.0,1.1,19.0,742.0,542.38,407.37
2016,2,23,12,45,957.0,90.5,1.05,19.5,734.5,491.86,364.44
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,439.78,319.39
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,385.42,272.11
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,330.06,223.55
2016,2,23,13,45,931.0,89.5,0.75,20.0,672.5,272.96,174.42
2016,2,23,14,0,921.0,89.0,0.7,20.0,649.0,215.82,127.75
2016,2,23,14,15,909.5,87.5,0.65,20.0,618.5,158.02,87.02
2016,2,23,14,30,898.0,86.0,0.6,20.0,588.0,100.85,60.26
2016,2,23,14,45,881.5,84.0,0.55,20.0,551.0,66.96,52.2
2016,2,23,15,0,865.0,82.0,0.5,20.0,514.0,66.03,51.61
2016,2,23,15,15,843.0,79.0,0.5,19.5,471.5,64.31,50.37
2016,2,23,15,30,821.0,76.0,0.5,19.0,429.0,62.59,49.13
2016,2,23,15,45,788.5,73.0,0.55,19.0,381.5,60.75,47.65
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,58.94,46.17
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.5,55.39,43.3
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,47.57,36.53
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,42.87,32.27
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,38.21,27.84
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,29.53,19.59
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.74,7.83
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,12.8,0.0
2016,2,24,7,15,190.0,27.0,0.9,10.5,52.0,218.39,151.91
2016,2,24,7,30,380.0,39.0,1.0,11.0,89.0,384.61,312.39
2016,2,24,7,45,468.5,48.0,1.1,12.0,136.0,470.89,385.61
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,558.65,455.75
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,615.49,498.24
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,670.98,537.3
2016,2,24,8,45,706.5,73.5,0.95,14.5,327.5,710.17,563.03
2016,2,24,9,0,748.0,77.0,0.9,15.0,375.0,742.17,582.67
2016,2,24,9,15,773.5,80.5,0.9,15.5,418.5,763.14,594.63
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,780.65,604.03
2016,2,24,9,45,820.5,85.5,0.9,17.0,501.0,788.84,605.78
2016,2,24,10,0,842.0,87.0,0.9,18.0,540.0,793.26,605.09
2016,2,24,10,15,855.0,89.0,0.85,18.5,572.0,787.65,598.1
2016,2,24,10,30,868.0,91.0,0.8,19.0,604.0,778.28,588.84
2016,2,24,10,45,876.5,92.5,0.8,19.5,629.5,755.24,571.24
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,735.3,556.06
2016,2,24,11,15,891.0,95.0,0.7,20.0,672.5,709.67,535.23
2016,2,24,11,30,897.0,96.0,0.6,20.0,690.0,680.77,511.96
2016,2,24,11,45,898.0,97.5,0.55,20.5,699.5,646.13,484.09
2016,2,24,12,0,899.0,99.0,0.5,21.0,709.0,608.76,453.94
2016,2,24,12,15,899.5,99.0,0.5,21.0,711.0,567.24,421.66
2016,2,24,12,30,900.0,99.0,0.5,21.0,713.0,523.42,386.8
2016,2,24,12,45,898.0,98.5,0.5,21.0,706.5,476.0,348.27
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,426.92,307.34
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,374.99,263.77
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,322.13,218.48
2016,2,24,13,45,879.5,94.5,0.8,21.0,649.0,267.87,172.16
2016,2,24,14,0,873.0,93.0,0.9,21.0,627.0,213.28,127.55
2016,2,24,14,15,861.0,91.0,0.95,20.5,597.5,150.37,82.4
2016,2,24,14,30,849.0,89.0,1.0,20.0,568.0,94.79,55.23
2016,2,24,14,45,833.0,87.0,1.05,20.0,532.0,68.19,53.28
2016,2,24,15,0,817.0,85.0,1.1,20.0,496.0,67.38,52.76
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.0,65.78,51.63
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,64.17,50.49
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.0,62.06,48.78
2016,2,24,16,0,707.0,72.0,1.0,19.0,322.0,55.01,42.73
2016,2,24,16,15,662.5,66.5,1.0,18.0,274.0,51.47,39.86
2016,2,24,16,30,618.0,61.0,1.0,17.0,226.0,47.9,36.84
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.0,42.94,32.42
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,37.96,27.79
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.0,29.35,19.62
2016,2,24,17,30,263.0,25.0,1.0,14.0,44.0,20.62,8.69
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,13.0,0.4,13.0,17.0,79.09,0.0
2016,2,25,7,15,221.5,28.0,0.35,13.0,53.5,246.19,176.24
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,365.66,293.18
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,444.23,358.11
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,523.8,419.72
2016,2,25,8,15,554.0,72.5,0.25,14.5,227.5,582.56,463.57
2016,2,25,8,30,609.0,80.0,0.3,15.0,275.0,639.92,504.51
2016,2,25,8,45,641.5,87.0,0.35,15.5,320.5,676.01,528.69
2016,2,25,9,0,674.0,94.0,0.4,16.0,366.0,709.48,550.48
2016,2,25,9,15,701.5,98.5,0.5,16.5,408.5,732.76,565.48
2016,2,25,9,30,729.0,103.0,0.6,17.0,451.0,752.8,578.16
2016,2,25,9,45,749.5,106.0,0.7,18.0,489.0,761.81,582.1
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,767.26,583.72
2016,2,25,10,15,784.5,111.5,0.8,19.0,558.5,760.07,577.54
2016,2,25,10,30,799.0,114.0,0.8,19.0,590.0,753.43,572.03
2016,2,25,10,45,814.0,113.5,0.85,19.5,616.0,740.31,561.84
2016,2,25,11,0,829.0,113.0,0.9,20.0,642.0,723.47,548.4
2016,2,25,11,15,631.0,190.5,0.85,20.0,599.5,635.35,481.75
2016,2,25,11,30,433.0,268.0,0.8,20.0,557.0,544.43,413.46
2016,2,25,11,45,431.5,273.5,0.8,20.5,565.5,523.87,397.3
2016,2,25,12,0,430.0,279.0,0.8,21.0,574.0,501.78,379.17
2016,2,25,12,15,641.5,197.0,0.75,21.0,637.5,520.81,391.49
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,517.35,384.93
2016,2,25,12,45,864.0,109.0,0.65,21.5,697.5,471.51,346.06
2016,2,25,13,0,875.0,103.0,0.6,22.0,694.0,425.36,306.26
2016,2,25,13,15,870.5,102.0,0.55,22.0,680.0,374.5,262.89
2016,2,25,13,30,866.0,101.0,0.5,22.0,666.0,318.3,214.95
2016,2,25,13,45,857.0,100.0,0.45,22.0,644.0,263.8,168.63
2016,2,25,14,0,848.0,99.0,0.4,22.0,622.0,209.35,124.36
2016,2,25,14,15,837.0,97.5,0.3,22.0,593.5,154.6,85.36
2016,2,25,14,30,826.0,96.0,0.2,22.0,565.0,100.62,58.64
2016,2,25,14,45,806.0,95.0,0.15,22.0,529.0,73.29,56.99
2016,2,25,15,0,786.0,94.0,0.1,22.0,493.0,73.33,57.26
2016,2,25,15,15,763.5,90.5,0.15,21.5,452.5,71.57,56.04
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,63.9,49.77
2016,2,25,15,45,706.5,83.5,0.3,21.0,366.5,62.15,48.43
2016,2,25,16,0,672.0,80.0,0.4,21.0,321.0,60.44,47.06
2016,2,25,16,15,627.5,74.0,0.5,20.0,273.5,56.76,44.12
2016,2,25,16,30,583.0,68.0,0.6,19.0,226.0,53.05,41.03
2016,2,25,16,45,521.0,59.0,0.75,18.5,179.0,46.73,35.41
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,40.29,29.48
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,31.37,21.14
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.29,10.43
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,2,26,7,15,49.0,32.0,0.95,13.5,38.5,91.76,65.18
2016,2,26,7,30,98.0,51.0,1.1,14.0,64.0,152.86,123.34
2016,2,26,7,45,123.5,71.5,1.3,14.5,96.0,197.93,163.19
2016,2,26,8,0,149.0,92.0,1.5,15.0,128.0,242.11,201.15
2016,2,26,8,15,166.5,113.0,1.5,15.0,161.0,279.85,232.68
2016,2,26,8,30,184.0,134.0,1.5,15.0,194.0,316.6,262.46
2016,2,26,8,45,200.0,151.5,1.5,15.5,225.5,346.19,285.25
2016,2,26,9,0,216.0,169.0,1.5,16.0,257.0,374.95,306.75
2016,2,26,9,15,183.5,191.0,1.6,16.5,271.5,367.66,298.57
2016,2,26,9,30,151.0,213.0,1.7,17.0,286.0,359.15,289.62
2016,2,26,9,45,320.5,201.0,1.8,17.5,372.0,492.9,395.37
2016,2,26,10,0,490.0,189.0,1.9,18.0,458.0,623.52,493.1
2016,2,26,10,15,518.5,191.5,1.95,18.0,490.0,634.44,499.26
2016,2,26,10,30,547.0,194.0,2.0,18.0,522.0,642.16,503.98
2016,2,26,10,45,501.0,221.5,2.05,18.5,531.5,615.81,481.4
2016,2,26,11,0,455.0,249.0,2.1,19.0,541.0,588.21,458.26
2016,2,26,11,15,443.5,261.0,2.1,19.0,552.0,569.6,443.11
2016,2,26,11,30,432.0,273.0,2.1,19.0,563.0,549.57,426.76
2016,2,26,11,45,437.0,275.0,2.15,19.0,572.0,529.86,411.01
2016,2,26,12,0,442.0,277.0,2.2,19.0,581.0,508.28,393.57
2016,2,26,12,15,647.5,198.5,2.25,19.0,645.5,527.09,406.63
2016,2,26,12,30,853.0,120.0,2.3,19.0,710.0,524.13,400.93
2016,2,26,12,45,704.0,173.5,2.4,19.0,657.5,456.22,346.52
2016,2,26,13,0,555.0,227.0,2.5,19.0,605.0,396.91,299.48
2016,2,26,13,15,695.0,172.5,2.55,19.0,636.0,367.3,269.92
2016,2,26,13,30,835.0,118.0,2.6,19.0,667.0,325.28,228.0
2016,2,26,13,45,828.5,115.5,2.7,19.0,645.0,271.47,180.63
2016,2,26,14,0,822.0,113.0,2.8,19.0,623.0,217.54,135.2
2016,2,26,14,15,648.5,159.5,2.8,18.5,550.5,173.62,110.11
2016,2,26,14,30,475.0,206.0,2.8,18.0,478.0,151.08,108.04
2016,2,26,14,45,623.0,152.0,2.85,18.0,485.5,102.01,82.76
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,75.9,60.52
2016,2,26,15,15,747.0,94.5,2.85,17.5,451.5,67.84,53.82
2016,2,26,15,30,723.0,91.0,2.8,17.0,410.0,66.32,52.76
2016,2,26,15,45,698.5,84.5,2.8,17.0,365.5,62.65,49.69
2016,2,26,16,0,674.0,78.0,2.8,17.0,321.0,58.86,46.46
2016,2,26,16,15,629.0,72.0,2.55,16.0,274.0,55.13,43.42
2016,2,26,16,30,584.0,66.0,2.3,15.0,227.0,51.36,40.21
2016,2,26,16,45,522.5,58.0,2.1,14.5,180.0,45.81,35.2
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,40.19,29.93
2016,2,26,17,15,354.0,39.0,1.65,13.5,90.5,31.7,21.88
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,23.08,11.86
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,31.44,0.0
2016,2,27,7,15,217.5,32.5,1.0,11.5,63.5,251.38,192.33
2016,2,27,7,30,435.0,41.0,1.1,12.0,103.0,434.17,353.0
2016,2,27,7,45,519.0,48.5,1.25,12.5,151.5,517.03,422.48
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,600.95,489.69
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,653.49,529.05
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,699.23,561.52
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,736.36,586.81
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,770.56,609.23
2016,2,27,9,15,518.0,139.0,1.5,15.0,363.0,622.5,498.73
2016,2,27,9,30,257.0,206.0,1.5,15.0,332.0,456.41,367.51
2016,2,27,9,45,558.5,144.5,1.55,15.5,445.0,652.71,520.85
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,811.98,632.38
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,798.02,618.36
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,788.01,609.23
2016,2,27,10,45,891.5,88.5,1.6,17.5,647.5,770.83,595.21
2016,2,27,11,0,898.0,91.0,1.6,18.0,672.0,750.11,578.94
2016,2,27,11,15,903.5,91.5,1.6,18.0,690.0,723.19,558.54
2016,2,27,11,30,909.0,92.0,1.6,18.0,708.0,693.03,534.98
2016,2,27,11,45,908.5,94.0,1.6,18.0,717.0,657.43,507.01
2016,2,27,12,0,908.0,96.0,1.6,18.0,726.0,619.16,476.51
2016,2,27,12,15,908.0,96.5,1.65,18.0,727.5,577.33,442.94
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,533.2,406.64
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,484.86,366.1
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,435.46,323.63
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,383.98,278.31
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,331.49,231.51
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,276.83,183.17
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,221.46,136.17
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,158.29,88.69
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,102.31,58.76
2016,2,27,14,45,841.5,88.0,1.9,18.0,548.5,68.67,54.1
2016,2,27,15,0,829.0,85.0,1.9,18.0,513.0,67.23,53.02
2016,2,27,15,15,748.0,91.5,1.7,17.5,454.0,71.82,57.26
2016,2,27,15,30,667.0,98.0,1.5,17.0,395.0,70.35,56.25
2016,2,27,15,45,701.0,84.5,1.35,16.5,367.5,62.56,49.69
2016,2,27,16,0,735.0,71.0,1.2,16.0,340.0,59.15,46.91
2016,2,27,16,15,693.0,66.0,1.1,15.5,291.0,55.69,44.01
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,47.9,37.17
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,42.57,32.37
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,37.14,27.31
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,29.74,20.27
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,22.28,11.74
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,9.5,8.0,6.83,0.0
2016,2,28,7,0,0.0,16.0,1.3,10.0,16.0,13.5,0.0
2016,2,28,7,15,42.5,35.5,1.5,10.5,42.0,91.6,68.57
2016,2,28,7,30,85.0,55.0,1.7,11.0,68.0,148.34,121.5
2016,2,28,7,45,108.0,76.5,1.95,12.0,99.0,192.77,160.76
2016,2,28,8,0,131.0,98.0,2.2,13.0,130.0,236.13,197.97
2016,2,28,8,15,144.5,119.5,2.2,13.0,162.0,270.84,227.24
2016,2,28,8,30,158.0,141.0,2.2,13.0,194.0,304.56,254.87
2016,2,28,8,45,173.0,158.5,2.25,13.5,224.5,333.0,277.22
2016,2,28,9,0,188.0,176.0,2.3,14.0,255.0,360.74,298.46
2016,2,28,9,15,138.0,195.0,2.3,14.0,256.5,334.5,274.88
2016,2,28,9,30,88.0,214.0,2.3,14.0,258.0,290.95,237.73
2016,2,28,9,45,74.0,226.5,2.3,14.5,265.5,286.58,232.77
2016,2,28,10,0,60.0,239.0,2.3,15.0,273.0,282.35,227.84
2016,2,28,10,15,74.5,258.0,2.3,15.0,302.5,308.02,248.0
2016,2,28,10,30,89.0,277.0,2.3,15.0,332.0,332.29,266.72
2016,2,28,10,45,213.0,281.0,2.35,15.5,418.5,435.15,348.21
2016,2,28,11,0,337.0,285.0,2.4,16.0,505.0,528.85,419.31
2016,2,28,11,15,439.5,258.0,2.45,16.0,553.0,566.96,447.86
2016,2,28,11,30,542.0,231.0,2.5,16.0,601.0,586.85,462.56
2016,2,28,11,45,462.0,265.0,2.6,16.5,583.5,539.37,423.58
2016,2,28,12,0,382.0,299.0,2.7,17.0,566.0,488.84,382.83
2016,2,28,12,15,334.0,312.0,2.7,17.0,545.5,449.69,351.48
2016,2,28,12,30,286.0,325.0,2.7,17.0,525.0,413.17,322.08
2016,2,28,12,45,238.5,328.5,2.75,17.5,494.5,371.31,288.3
2016,2,28,13,0,191.0,332.0,2.8,18.0,464.0,336.18,260.0
2016,2,28,13,15,240.0,317.5,2.75,17.5,480.0,325.27,249.66
2016,2,28,13,30,289.0,303.0,2.7,17.0,496.0,306.08,231.89
2016,2,28,13,45,342.0,280.0,2.65,17.0,501.0,278.91,206.69
2016,2,28,14,0,395.0,257.0,2.6,17.0,506.0,246.44,177.53
2016,2,28,14,15,409.0,240.0,2.55,17.0,487.5,207.8,147.44
2016,2,28,14,30,423.0,223.0,2.5,17.0,469.0,160.96,116.52
2016,2,28,14,45,275.5,228.0,2.45,17.0,384.5,148.76,122.88
2016,2,28,15,0,128.0,233.0,2.4,17.0,300.0,156.77,129.99
2016,2,28,15,15,124.5,214.0,2.15,16.5,274.5,145.97,121.29
2016,2,28,15,30,121.0,195.0,1.9,16.0,249.0,134.81,112.23
2016,2,28,15,45,60.5,150.5,1.7,16.0,177.5,112.18,92.96
2016,2,28,16,0,0.0,106.0,1.5,16.0,106.0,84.65,69.21
2016,2,28,16,15,0.0,90.5,1.35,15.5,90.5,72.74,59.01
2016,2,28,16,30,0.0,75.0,1.2,15.0,75.0,60.71,48.5
2016,2,28,16,45,0.0,60.0,1.1,14.5,60.0,48.93,38.01
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,37.04,27.24
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,25.61,16.74
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,5.53
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,75.73,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,200.53,57.08
2016,2,29,7,15,318.0,31.5,1.15,11.5,71.0,330.27,262.54
2016,2,29,7,30,446.0,43.0,1.3,12.0,112.0,450.33,368.27
2016,2,29,7,45,534.0,49.5,1.45,12.5,161.5,536.17,439.59
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,623.15,508.4
2016,2,29,8,15,311.0,78.5,1.6,13.5,156.0,388.32,323.57
2016,2,29,8,30,0.0,101.0,1.6,14.0,101.0,90.59,71.28
2016,2,29,8,45,4.5,125.5,1.65,14.5,128.0,118.02,94.68
2016,2,29,9,0,9.0,150.0,1.7,15.0,155.0,145.04,116.8
2016,2,29,9,15,35.5,180.0,1.75,15.5,198.0,211.81,171.75
2016,2,29,9,30,62.0,210.0,1.8,16.0,241.0,263.66,213.19
2016,2,29,9,45,462.0,148.0,1.85,17.0,405.5,573.44,461.03
2016,2,29,10,0,862.0,86.0,1.9,18.0,570.0,826.01,640.49
2016,2,29,10,15,873.5,88.0,1.85,18.0,602.5,811.45,625.93
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,801.04,617.22
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.0,782.11,601.99
2016,2,29,11,0,894.0,95.0,1.8,19.0,683.0,759.74,584.59
2016,2,29,11,15,899.5,96.0,1.75,19.0,700.5,733.21,564.41
2016,2,29,11,30,905.0,97.0,1.7,19.0,718.0,703.4,540.84
2016,2,29,11,45,913.0,94.5,1.7,19.5,729.0,668.68,512.85
2016,2,29,12,0,921.0,92.0,1.7,20.0,740.0,630.84,482.1
2016,2,29,12,15,922.0,92.0,1.75,20.0,742.0,588.45,448.46
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,543.68,412.03
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,495.48,371.16
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,445.16,327.53
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,392.1,281.3
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,337.95,233.41
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,281.98,184.29
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,225.81,136.81
2016,2,29,14,15,687.5,149.0,1.8,21.0,573.5,176.47,108.46
2016,2,29,14,30,470.0,213.0,1.7,21.0,488.0,159.43,111.22
2016,2,29,14,45,654.5,148.0,1.6,21.0,505.5,98.46,78.54
2016,2,29,15,0,839.0,83.0,1.5,21.0,523.0,65.65,50.93
2016,2,29,15,15,818.0,80.5,1.35,20.5,481.5,64.39,50.13
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,63.14,49.3
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,62.46,48.85
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,61.91,48.49
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,53.71,41.54
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,50.62,38.94
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,46.52,35.32
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,42.48,31.56
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,34.04,23.75
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,25.48,15.0
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.0,95.25,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,34.0,243.84,105.92
2016,3,1,7,15,371.0,31.0,1.35,13.5,77.5,371.26,294.58
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,491.77,399.2
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,570.6,464.82
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,650.2,527.95
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,695.62,561.54
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,745.58,597.01
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,779.82,620.03
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,811.01,640.32
2016,3,1,9,15,702.0,105.0,2.45,17.0,427.5,756.3,599.23
2016,3,1,9,30,591.0,138.0,2.5,17.0,435.0,691.25,550.83
2016,3,1,9,45,577.0,155.5,2.65,17.5,463.5,687.83,546.51
2016,3,1,10,0,563.0,173.0,2.8,18.0,492.0,674.68,534.56
2016,3,1,10,15,741.0,127.0,2.8,18.0,572.0,762.01,598.83
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,820.65,639.05
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.0,802.17,623.55
2016,3,1,11,0,935.0,83.0,2.9,19.0,702.0,780.02,606.24
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.0,751.64,585.42
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,719.92,560.33
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,683.52,531.4
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,644.15,499.65
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,600.75,463.95
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,554.9,425.51
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,505.04,383.14
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,453.37,338.18
2016,3,1,13,15,946.5,83.5,2.8,19.0,734.0,399.39,290.33
2016,3,1,13,30,943.0,83.0,2.8,19.0,719.0,344.23,240.73
2016,3,1,13,45,937.0,81.5,2.8,19.0,697.0,286.77,189.46
2016,3,1,14,0,931.0,80.0,2.8,19.0,675.0,228.89,139.67
2016,3,1,14,15,921.0,79.0,2.8,18.5,645.0,170.71,95.23
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,112.99,62.51
2016,3,1,14,45,897.0,76.0,2.8,18.0,578.0,70.02,55.2
2016,3,1,15,0,883.0,74.0,2.8,18.0,541.0,68.46,54.02
2016,3,1,15,15,863.5,72.0,2.65,17.5,498.5,66.74,52.79
2016,3,1,15,30,844.0,70.0,2.5,17.0,456.0,57.82,45.25
2016,3,1,15,45,818.0,66.5,2.45,17.0,409.0,55.52,43.37
2016,3,1,16,0,792.0,63.0,2.4,17.0,362.0,53.18,41.43
2016,3,1,16,15,752.5,59.5,2.1,16.0,312.0,50.67,39.47
2016,3,1,16,30,713.0,56.0,1.8,15.0,262.0,48.19,37.44
2016,3,1,16,45,652.5,50.5,1.5,14.5,211.5,43.88,33.58
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,39.58,29.57
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,29.72,20.45
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,23.04,13.51
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,11.31,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,24.5,11.0,0.8,12.5,12.5,26.89,0.0
2016,3,2,7,0,49.0,22.0,0.9,13.0,25.0,71.73,35.3
2016,3,2,7,15,99.0,40.5,1.05,13.5,54.0,154.8,122.94
2016,3,2,7,30,149.0,59.0,1.2,14.0,83.0,217.9,179.41
2016,3,2,7,45,170.5,79.5,1.4,14.5,116.5,261.7,217.39
2016,3,2,8,0,192.0,100.0,1.6,15.0,150.0,304.49,253.27
2016,3,2,8,15,208.5,119.0,1.6,15.5,183.5,339.94,281.58
2016,3,2,8,30,225.0,138.0,1.6,16.0,217.0,374.39,308.11
2016,3,2,8,45,441.0,117.0,1.6,16.5,299.0,548.07,445.84
2016,3,2,9,0,657.0,96.0,1.6,17.0,381.0,714.54,566.47
2016,3,2,9,15,744.5,88.0,1.6,17.5,441.5,769.7,601.71
2016,3,2,9,30,832.0,80.0,1.6,18.0,502.0,826.64,638.37
2016,3,2,9,45,847.5,82.5,1.6,18.5,540.5,830.9,637.93
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,823.49,630.16
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.0,816.62,624.76
2016,3,2,10,30,887.0,88.0,1.7,19.0,643.0,806.05,616.92
2016,3,2,10,45,895.0,89.5,1.8,19.5,668.5,788.64,603.81
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,767.67,588.31
2016,3,2,11,15,908.5,92.0,1.95,20.0,712.0,740.88,569.24
2016,3,2,11,30,914.0,93.0,2.0,20.0,730.0,710.78,546.24
2016,3,2,11,45,915.5,94.0,2.15,20.0,739.5,674.95,519.22
2016,3,2,12,0,917.0,95.0,2.3,20.0,749.0,636.33,489.36
2016,3,2,12,15,733.0,169.5,2.4,20.0,693.0,559.53,429.37
2016,3,2,12,30,549.0,244.0,2.5,20.0,637.0,485.96,372.08
2016,3,2,12,45,515.0,255.0,2.6,20.0,621.0,444.69,338.87
2016,3,2,13,0,481.0,266.0,2.7,20.0,605.0,405.11,306.39
2016,3,2,13,15,461.0,273.0,2.75,19.5,592.5,369.59,277.0
2016,3,2,13,30,441.0,280.0,2.8,19.0,580.0,335.14,248.23
2016,3,2,13,45,467.5,255.5,2.85,19.0,564.5,291.86,210.77
2016,3,2,14,0,494.0,231.0,2.9,19.0,549.0,246.08,171.76
2016,3,2,14,15,536.5,204.5,2.9,18.5,535.5,198.51,133.35
2016,3,2,14,30,579.0,178.0,2.9,18.0,522.0,146.77,98.53
2016,3,2,14,45,489.5,191.0,2.9,18.0,469.5,122.41,100.01
2016,3,2,15,0,400.0,204.0,2.9,18.0,417.0,130.78,107.42
2016,3,2,15,15,380.5,189.5,2.85,17.5,379.5,129.55,106.84
2016,3,2,15,30,361.0,175.0,2.8,17.0,342.0,121.22,100.17
2016,3,2,15,45,335.0,159.5,2.8,17.0,302.0,111.94,92.44
2016,3,2,16,0,309.0,144.0,2.8,17.0,262.0,102.36,84.37
2016,3,2,16,15,273.5,131.0,2.65,16.5,225.0,93.94,77.34
2016,3,2,16,30,238.0,118.0,2.5,16.0,188.0,85.28,69.93
2016,3,2,16,45,217.0,97.5,2.4,15.5,152.0,71.68,57.95
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,57.62,45.31
2016,3,2,17,15,147.5,57.0,2.1,14.5,81.5,43.32,32.22
2016,3,2,17,30,99.0,37.0,1.9,14.0,47.0,28.65,18.26
2016,3,2,17,45,49.5,18.5,1.75,14.0,23.5,14.68,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,16.52,4.81
2016,3,3,7,15,14.0,40.0,0.95,13.5,42.0,58.1,42.77
2016,3,3,7,30,28.0,60.0,1.0,14.0,64.0,92.52,73.25
2016,3,3,7,45,41.0,80.5,1.05,14.5,90.0,125.62,102.07
2016,3,3,8,0,54.0,101.0,1.1,15.0,116.0,157.95,129.61
2016,3,3,8,15,62.0,122.0,1.0,15.0,142.0,186.25,153.12
2016,3,3,8,30,70.0,143.0,0.9,15.0,168.0,213.87,175.48
2016,3,3,8,45,52.5,157.5,0.8,15.5,178.0,210.27,170.88
2016,3,3,9,0,35.0,172.0,0.7,16.0,188.0,206.59,166.3
2016,3,3,9,15,88.5,200.5,0.6,16.0,245.0,281.01,226.4
2016,3,3,9,30,142.0,229.0,0.5,16.0,302.0,370.84,295.38
2016,3,3,9,45,71.0,194.5,0.45,16.5,231.0,247.36,196.4
2016,3,3,10,0,0.0,160.0,0.4,17.0,160.0,138.21,107.56
2016,3,3,10,15,23.5,214.0,0.5,17.0,229.0,207.02,163.4
2016,3,3,10,30,47.0,268.0,0.6,17.0,298.0,289.42,227.41
