Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,88.0,294.0,0.7,17.5,352.5,341.13,266.59
2016,3,3,11,0,129.0,320.0,0.8,18.0,407.0,401.45,311.39
2016,3,3,11,15,96.0,318.0,1.05,18.0,383.5,354.39,275.48
2016,3,3,11,30,63.0,316.0,1.3,18.0,360.0,321.88,250.65
2016,3,3,11,45,65.0,318.5,1.55,18.0,364.5,318.09,248.06
2016,3,3,12,0,67.0,321.0,1.8,18.0,369.0,313.94,244.95
2016,3,3,12,15,47.5,303.0,1.9,18.0,337.0,280.6,218.93
2016,3,3,12,30,28.0,285.0,2.0,18.0,305.0,249.86,195.0
2016,3,3,12,45,66.5,311.0,2.1,18.0,358.5,282.2,219.98
2016,3,3,13,0,105.0,337.0,2.2,18.0,412.0,308.74,239.55
2016,3,3,13,15,107.5,328.5,2.05,18.0,404.0,292.36,225.88
2016,3,3,13,30,110.0,320.0,1.9,18.0,396.0,275.74,212.12
2016,3,3,13,45,82.5,301.0,1.8,18.0,356.5,244.9,188.46
2016,3,3,14,0,55.0,282.0,1.7,18.0,317.0,217.74,168.16
2016,3,3,14,15,28.5,230.5,1.6,18.0,249.0,174.5,135.38
2016,3,3,14,30,2.0,179.0,1.5,18.0,181.0,141.43,110.39
2016,3,3,14,45,12.5,191.5,1.45,18.0,199.0,148.38,121.68
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,155.64,128.04
2016,3,3,15,15,65.5,203.0,1.3,17.5,234.5,146.11,120.52
2016,3,3,15,30,108.0,202.0,1.2,17.0,252.0,138.93,114.97
2016,3,3,15,45,90.0,180.0,1.1,17.0,219.0,130.34,107.93
2016,3,3,16,0,72.0,158.0,1.0,17.0,186.0,115.8,95.71
2016,3,3,16,15,64.0,137.5,0.9,16.5,160.0,101.91,84.07
2016,3,3,16,30,56.0,117.0,0.8,16.0,134.0,87.71,71.94
2016,3,3,16,45,45.5,96.0,0.7,16.0,108.0,72.9,58.88
2016,3,3,17,0,35.0,75.0,0.6,16.0,82.0,57.81,45.33
2016,3,3,17,15,17.5,54.5,0.6,15.5,58.0,42.72,31.65
2016,3,3,17,30,0.0,34.0,0.6,15.0,34.0,27.44,17.38
2016,3,3,17,45,0.0,17.0,0.65,15.0,17.0,14.04,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.2,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,1.3,14.0,19.0,15.68,5.08
2016,3,4,7,15,0.0,38.0,1.35,14.0,38.0,35.7,23.92
2016,3,4,7,30,0.0,57.0,1.4,14.0,57.0,55.21,41.09
2016,3,4,7,45,5.5,77.0,1.5,14.5,78.5,79.42,62.17
2016,3,4,8,0,11.0,97.0,1.6,15.0,100.0,103.03,82.41
2016,3,4,8,15,17.5,116.0,1.75,15.5,122.0,125.87,101.65
2016,3,4,8,30,24.0,135.0,1.9,16.0,144.0,148.53,120.35
2016,3,4,8,45,22.0,150.5,2.05,16.5,159.5,159.6,128.83
2016,3,4,9,0,20.0,166.0,2.2,17.0,175.0,170.64,137.17
2016,3,4,9,15,10.0,164.0,2.35,17.0,168.5,156.19,124.6
2016,3,4,9,30,0.0,162.0,2.5,17.0,162.0,143.04,113.17
2016,3,4,9,45,5.0,180.5,2.65,17.5,183.5,163.55,129.56
2016,3,4,10,0,10.0,199.0,2.8,18.0,205.0,183.67,145.38
2016,3,4,10,15,5.0,183.5,2.8,18.0,186.5,162.97,128.2
2016,3,4,10,30,0.0,168.0,2.8,18.0,168.0,143.6,112.21
2016,3,4,10,45,1.5,178.5,2.85,18.0,180.0,153.39,120.01
2016,3,4,11,0,3.0,189.0,2.9,18.0,192.0,162.97,127.56
2016,3,4,11,15,1.5,137.5,2.8,18.0,139.0,116.45,89.9
2016,3,4,11,30,0.0,86.0,2.7,18.0,86.0,71.64,53.4
2016,3,4,11,45,0.0,81.5,2.65,18.0,81.5,67.89,50.33
2016,3,4,12,0,0.0,77.0,2.6,18.0,77.0,64.13,47.23
2016,3,4,12,15,0.0,67.5,2.65,18.0,67.5,56.19,40.72
2016,3,4,12,30,0.0,58.0,2.7,18.0,58.0,48.25,34.21
2016,3,4,12,45,0.5,113.0,2.75,18.0,113.5,94.22,71.81
2016,3,4,13,0,1.0,168.0,2.8,18.0,169.0,138.72,107.77
2016,3,4,13,15,0.5,165.0,2.8,17.5,165.5,135.57,105.45
2016,3,4,13,30,0.0,162.0,2.8,17.0,162.0,132.48,103.27
2016,3,4,13,45,0.0,116.0,2.85,17.0,116.0,95.92,73.64
2016,3,4,14,0,0.0,70.0,2.9,17.0,70.0,58.19,42.76
2016,3,4,14,15,0.0,83.0,2.7,16.5,83.0,69.04,51.93
2016,3,4,14,30,0.0,96.0,2.5,16.0,96.0,79.71,60.98
2016,3,4,14,45,9.5,148.5,2.35,16.0,154.0,118.79,97.68
2016,3,4,15,0,19.0,201.0,2.2,16.0,212.0,153.8,127.75
2016,3,4,15,15,9.5,121.0,1.95,16.0,126.5,97.98,80.07
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,33.91,24.36
2016,3,4,15,45,11.0,93.5,1.45,16.0,98.0,76.72,62.15
2016,3,4,16,0,22.0,146.0,1.2,16.0,155.0,112.63,93.5
2016,3,4,16,15,16.5,127.0,1.1,15.5,133.5,98.52,81.48
2016,3,4,16,30,11.0,108.0,1.0,15.0,112.0,84.27,69.24
2016,3,4,16,45,5.5,88.0,0.95,15.0,90.0,69.22,55.92
2016,3,4,17,0,0.0,68.0,0.9,15.0,68.0,54.03,42.24
2016,3,4,17,15,0.0,48.5,0.95,15.0,48.5,39.06,28.58
2016,3,4,17,30,0.0,29.0,1.0,15.0,29.0,23.87,14.51
2016,3,4,17,45,0.0,14.5,1.1,15.0,14.5,11.95,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,2.8,14.5,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,3.1,15.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,17.5,3.2,15.0,17.5,14.4,6.28
2016,3,5,7,30,0.0,26.0,3.3,15.0,26.0,21.43,12.5
2016,3,5,7,45,0.0,36.0,3.45,15.5,36.0,29.72,19.7
2016,3,5,8,0,0.0,46.0,3.6,16.0,46.0,38.03,26.83
2016,3,5,8,15,0.0,55.5,3.6,16.0,55.5,45.94,33.57
2016,3,5,8,30,0.0,65.0,3.6,16.0,65.0,53.86,40.23
2016,3,5,8,45,0.0,59.5,3.65,16.0,59.5,49.28,36.25
2016,3,5,9,0,0.0,54.0,3.7,16.0,54.0,44.71,32.29
2016,3,5,9,15,0.0,103.5,3.75,16.0,103.5,87.61,68.18
2016,3,5,9,30,0.0,153.0,3.8,16.0,153.0,133.96,106.35
2016,3,5,9,45,0.0,94.5,3.9,16.5,94.5,78.81,60.3
2016,3,5,10,0,0.0,36.0,4.0,17.0,36.0,29.82,19.34
2016,3,5,10,15,0.0,59.0,4.25,17.5,59.0,48.98,35.18
2016,3,5,10,30,0.0,82.0,4.5,18.0,82.0,68.22,50.9
2016,3,5,10,45,3.5,146.0,4.75,18.5,148.5,126.07,98.04
2016,3,5,11,0,7.0,210.0,5.0,19.0,215.0,184.56,144.83
2016,3,5,11,15,3.5,178.0,5.1,19.0,180.5,152.82,119.06
2016,3,5,11,30,0.0,146.0,5.2,19.0,146.0,122.39,94.38
2016,3,5,11,45,0.0,147.5,5.3,19.5,147.5,123.37,94.96
2016,3,5,12,0,0.0,149.0,5.4,20.0,149.0,124.34,95.51
2016,3,5,12,15,39.0,244.5,5.35,19.5,273.0,227.51,178.44
2016,3,5,12,30,78.0,340.0,5.3,19.0,397.0,319.29,250.49
2016,3,5,12,45,74.5,335.0,5.3,19.0,389.0,304.67,238.45
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,290.4,226.89
2016,3,5,13,15,73.5,321.5,5.35,18.5,373.5,276.1,215.64
2016,3,5,13,30,76.0,313.0,5.4,18.0,366.0,261.63,204.13
2016,3,5,13,45,38.0,241.5,5.5,17.5,268.0,195.01,152.39
2016,3,5,14,0,0.0,170.0,5.6,17.0,170.0,137.25,107.6
2016,3,5,14,15,0.0,108.5,5.85,17.0,108.5,89.66,68.82
2016,3,5,14,30,0.0,47.0,6.1,17.0,47.0,38.98,26.93
2016,3,5,14,45,0.0,41.0,6.35,17.0,41.0,33.97,24.06
2016,3,5,15,0,0.0,35.0,6.6,17.0,35.0,28.97,19.75
2016,3,5,15,15,0.0,21.5,6.75,16.5,21.5,17.76,10.0
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,6.6,0.18
2016,3,5,15,45,0.0,8.0,7.05,16.0,8.0,6.59,0.19
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,6.59,0.2
2016,3,5,16,15,0.0,6.5,7.25,15.5,6.5,5.35,0.0
2016,3,5,16,30,0.0,5.0,7.3,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,7.35,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,64.49,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,182.89,134.29
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,305.51,251.01
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,418.03,348.54
2016,3,6,7,45,443.5,75.5,2.25,12.5,181.5,501.04,417.71
2016,3,6,8,0,526.0,85.0,2.5,13.0,231.0,591.53,489.84
2016,3,6,8,15,577.0,92.0,2.6,13.0,281.0,648.99,534.16
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,704.53,575.76
2016,3,6,8,45,667.0,103.5,2.85,13.5,379.0,744.34,603.65
2016,3,6,9,0,706.0,108.0,3.0,14.0,427.0,781.27,628.89
2016,3,6,9,15,731.0,112.0,3.05,14.0,470.5,802.16,642.57
2016,3,6,9,30,756.0,116.0,3.1,14.0,514.0,819.63,653.81
2016,3,6,9,45,776.0,118.0,3.2,14.5,553.0,826.81,656.68
2016,3,6,10,0,796.0,120.0,3.3,15.0,592.0,825.61,653.66
2016,3,6,10,15,809.0,122.5,3.3,15.0,624.0,820.64,648.78
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,811.9,641.36
2016,3,6,10,45,831.0,126.5,3.35,15.0,680.5,795.23,628.63
2016,3,6,11,0,840.0,128.0,3.4,15.0,705.0,774.99,613.46
2016,3,6,11,15,846.0,129.0,3.4,15.0,722.5,748.59,592.32
2016,3,6,11,30,852.0,130.0,3.4,15.0,740.0,718.95,568.53
2016,3,6,11,45,683.5,197.0,3.45,15.0,690.5,635.71,502.45
2016,3,6,12,0,515.0,264.0,3.5,15.0,641.0,553.29,436.98
2016,3,6,12,15,496.0,272.5,3.55,15.0,636.0,518.71,408.93
2016,3,6,12,30,477.0,281.0,3.6,15.0,631.0,484.1,380.24
2016,3,6,12,45,343.0,315.0,3.7,15.0,566.0,414.95,325.19
2016,3,6,13,0,209.0,349.0,3.8,15.0,501.0,360.05,282.03
2016,3,6,13,15,208.0,342.5,3.85,15.0,490.5,336.48,262.32
2016,3,6,13,30,207.0,336.0,3.9,15.0,480.0,312.84,242.3
2016,3,6,13,45,193.5,324.5,3.95,15.0,456.0,282.92,217.79
2016,3,6,14,0,180.0,313.0,4.0,15.0,432.0,254.64,195.07
2016,3,6,14,15,159.5,298.5,4.05,15.0,400.5,225.43,172.84
2016,3,6,14,30,139.0,284.0,4.1,15.0,369.0,198.89,154.29
2016,3,6,14,45,114.0,263.5,4.15,15.0,331.0,182.5,152.5
2016,3,6,15,0,89.0,243.0,4.2,15.0,293.0,170.03,142.26
2016,3,6,15,15,61.0,215.5,4.1,14.5,248.5,153.41,128.62
2016,3,6,15,30,33.0,188.0,4.0,14.0,204.0,136.23,114.34
2016,3,6,15,45,16.5,158.5,3.95,14.0,166.5,122.53,102.73
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,101.33,84.42
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,87.82,72.83
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,74.16,60.91
2016,3,6,16,45,0.0,74.5,3.45,13.0,74.5,59.99,48.21
2016,3,6,17,0,0.0,56.0,3.3,13.0,56.0,45.65,35.19
2016,3,6,17,15,0.0,40.0,3.3,12.5,40.0,32.99,23.59
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,19.8,11.4
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,9.87,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,15.0,1.7,9.0,22.5,106.5,0.0
2016,3,7,7,0,173.0,30.0,1.8,9.0,45.0,216.43,166.06
2016,3,7,7,15,238.5,47.0,1.95,9.0,83.0,291.8,243.47
2016,3,7,7,30,304.0,64.0,2.1,9.0,121.0,369.41,312.84
2016,3,7,7,45,343.0,79.5,2.3,9.5,162.5,424.18,360.11
2016,3,7,8,0,382.0,95.0,2.5,10.0,204.0,478.85,405.35
2016,3,7,8,15,414.5,107.0,2.6,10.0,245.5,522.64,440.72
2016,3,7,8,30,447.0,119.0,2.7,10.0,287.0,565.32,474.16
2016,3,7,8,45,424.0,142.5,2.85,10.0,318.5,571.74,477.21
2016,3,7,9,0,401.0,166.0,3.0,10.0,350.0,574.92,477.77
2016,3,7,9,15,200.5,96.5,3.0,10.0,188.5,289.69,245.14
2016,3,7,9,30,0.0,27.0,3.0,10.0,27.0,22.33,13.57
2016,3,7,9,45,18.0,134.5,3.0,10.5,145.5,139.32,113.56
2016,3,7,10,0,36.0,242.0,3.0,11.0,264.0,263.54,215.5
2016,3,7,10,15,31.0,247.5,3.0,11.0,267.0,259.95,211.54
2016,3,7,10,30,26.0,253.0,3.0,11.0,270.0,243.01,197.22
2016,3,7,10,45,19.0,242.0,3.05,11.5,255.0,224.45,181.33
2016,3,7,11,0,12.0,231.0,3.1,12.0,240.0,206.99,166.43
2016,3,7,11,15,6.0,178.5,3.15,12.0,183.0,155.03,123.77
2016,3,7,11,30,0.0,126.0,3.2,12.0,126.0,105.4,82.69
2016,3,7,11,45,122.5,240.0,3.3,12.0,330.0,294.05,238.51
2016,3,7,12,0,245.0,354.0,3.4,12.0,534.0,455.73,365.18
2016,3,7,12,15,135.5,321.5,3.45,12.0,421.5,349.81,280.11
2016,3,7,12,30,26.0,289.0,3.5,12.0,309.0,250.88,200.78
2016,3,7,12,45,43.5,308.5,3.6,12.0,340.5,270.33,216.46
2016,3,7,13,0,61.0,328.0,3.7,12.0,372.0,285.25,227.92
2016,3,7,13,15,67.0,324.5,3.7,12.0,372.5,276.41,220.33
2016,3,7,13,30,73.0,321.0,3.7,12.0,373.0,266.73,212.03
2016,3,7,13,45,199.0,307.5,3.7,12.0,441.5,274.19,213.05
2016,3,7,14,0,325.0,294.0,3.7,12.0,510.0,264.82,199.13
2016,3,7,14,15,295.0,285.0,3.7,12.0,474.5,228.56,171.2
2016,3,7,14,30,265.0,276.0,3.7,12.0,439.0,195.84,149.16
2016,3,7,14,45,220.5,263.5,3.7,12.0,393.5,175.18,147.8
2016,3,7,15,0,176.0,251.0,3.7,12.0,348.0,167.52,141.59
2016,3,7,15,15,146.0,230.5,3.5,12.0,307.0,155.79,131.78
2016,3,7,15,30,116.0,210.0,3.3,12.0,266.0,143.7,121.62
2016,3,7,15,45,371.0,158.5,3.15,12.0,311.5,106.68,89.48
2016,3,7,16,0,626.0,107.0,3.0,12.0,357.0,78.29,64.6
2016,3,7,16,15,581.0,100.0,2.55,11.5,308.5,74.63,61.62
2016,3,7,16,30,536.0,93.0,2.1,11.0,260.0,70.93,58.49
2016,3,7,16,45,483.5,81.5,1.7,11.0,212.0,63.38,51.65
2016,3,7,17,0,431.0,70.0,1.3,11.0,164.0,52.92,42.04
2016,3,7,17,15,335.0,57.0,1.25,10.5,118.0,43.39,33.12
2016,3,7,17,30,239.0,44.0,1.2,10.0,72.0,33.74,23.72
2016,3,7,17,45,119.5,22.0,1.15,9.5,36.0,17.03,5.15
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,162.77,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,322.5,252.18
2016,3,8,7,15,411.5,42.5,1.3,9.5,106.5,427.02,351.73
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,535.99,442.6
2016,3,8,7,45,579.5,60.5,1.5,10.5,203.0,604.48,497.77
2016,3,8,8,0,640.0,68.0,1.6,11.0,253.0,672.73,550.11
2016,3,8,8,15,682.0,73.5,1.6,11.5,303.5,721.35,584.59
2016,3,8,8,30,724.0,79.0,1.6,12.0,354.0,768.02,616.27
2016,3,8,8,45,738.0,87.5,1.6,12.5,399.5,791.53,630.16
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,811.83,641.58
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,823.93,648.21
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,838.26,656.52
2016,3,8,9,45,618.5,165.5,1.65,13.5,512.5,747.98,589.71
2016,3,8,10,0,442.0,228.0,1.7,14.0,494.0,643.09,508.28
2016,3,8,10,15,487.0,224.5,1.75,14.0,532.0,662.53,523.32
2016,3,8,10,30,532.0,221.0,1.8,14.0,570.0,678.24,534.34
2016,3,8,10,45,437.5,264.0,1.9,14.0,558.0,625.94,492.98
2016,3,8,11,0,343.0,307.0,2.0,14.0,546.0,563.49,444.52
2016,3,8,11,15,318.0,321.5,2.0,14.0,547.5,540.21,425.93
2016,3,8,11,30,293.0,336.0,2.0,14.0,549.0,516.75,406.92
2016,3,8,11,45,271.0,345.5,2.0,14.0,544.0,490.93,386.24
2016,3,8,12,0,249.0,355.0,2.0,14.0,539.0,459.53,361.39
2016,3,8,12,15,132.0,306.0,1.95,14.0,403.5,335.42,264.9
2016,3,8,12,30,15.0,257.0,1.9,14.0,268.0,219.49,173.38
2016,3,8,12,45,25.0,279.5,1.85,14.0,298.0,239.66,189.62
2016,3,8,13,0,35.0,302.0,1.8,14.0,328.0,255.37,201.67
2016,3,8,13,15,18.0,235.5,1.85,13.5,249.0,196.96,155.78
2016,3,8,13,30,1.0,169.0,1.9,13.0,170.0,138.37,109.27
2016,3,8,13,45,25.5,228.5,2.0,13.0,246.0,183.34,145.21
2016,3,8,14,0,50.0,288.0,2.1,13.0,322.0,222.09,175.31
2016,3,8,14,15,31.5,252.0,2.15,13.0,273.0,189.45,149.96
2016,3,8,14,30,13.0,216.0,2.2,13.0,224.0,168.38,134.18
2016,3,8,14,45,6.5,147.5,2.3,13.0,151.5,118.25,98.07
2016,3,8,15,0,0.0,79.0,2.4,13.0,79.0,65.63,52.47
2016,3,8,15,15,0.0,79.0,2.2,12.5,79.0,65.61,52.75
2016,3,8,15,30,0.0,79.0,2.0,12.0,79.0,65.59,52.99
2016,3,8,15,45,0.0,51.0,1.8,12.0,51.0,42.21,32.31
2016,3,8,16,0,0.0,23.0,1.6,12.0,23.0,18.97,11.51
2016,3,8,16,15,0.0,19.5,1.35,11.5,19.5,16.07,8.95
2016,3,8,16,30,0.0,16.0,1.1,11.0,16.0,13.17,6.36
2016,3,8,16,45,0.0,13.0,0.85,11.0,13.0,10.69,4.1
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,8.21,1.81
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,5.74,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.28,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,1.75,10.5,4.0,3.28,0.0
2016,3,9,7,0,0.0,8.0,1.9,11.0,8.0,6.56,0.0
2016,3,9,7,15,0.0,14.5,1.95,11.0,14.5,11.92,4.5
2016,3,9,7,30,0.0,21.0,2.0,11.0,21.0,17.29,9.3
2016,3,9,7,45,0.0,28.0,2.15,11.5,28.0,23.08,14.4
2016,3,9,8,0,0.0,35.0,2.3,12.0,35.0,28.89,19.43
2016,3,9,8,15,0.0,42.0,2.35,12.5,42.0,34.7,24.39
2016,3,9,8,30,0.0,49.0,2.4,13.0,49.0,40.53,29.29
2016,3,9,8,45,0.0,100.5,2.5,13.5,100.5,86.09,67.85
2016,3,9,9,0,0.0,152.0,2.6,14.0,152.0,136.42,109.55
2016,3,9,9,15,94.5,197.5,2.6,14.0,249.0,281.16,231.15
2016,3,9,9,30,189.0,243.0,2.6,14.0,346.0,428.42,349.1
2016,3,9,9,45,228.5,257.0,2.6,14.5,389.5,469.67,379.58
2016,3,9,10,0,268.0,271.0,2.6,15.0,433.0,525.93,421.11
2016,3,9,10,15,377.5,256.0,2.6,15.0,497.5,589.02,469.91
2016,3,9,10,30,487.0,241.0,2.6,15.0,562.0,663.29,525.31
2016,3,9,10,45,441.5,268.0,2.6,15.5,568.0,634.11,499.74
2016,3,9,11,0,396.0,295.0,2.6,16.0,574.0,592.74,466.27
2016,3,9,11,15,454.0,279.5,2.6,16.5,606.0,610.93,478.78
2016,3,9,11,30,512.0,264.0,2.6,17.0,638.0,612.64,478.55
2016,3,9,11,45,408.0,305.0,2.6,17.5,605.5,544.92,424.65
2016,3,9,12,0,304.0,346.0,2.6,18.0,573.0,491.87,381.96
2016,3,9,12,15,263.5,354.5,2.6,18.0,551.5,453.6,351.97
2016,3,9,12,30,223.0,363.0,2.6,18.0,530.0,415.41,321.96
2016,3,9,12,45,127.0,330.0,2.65,18.0,425.0,327.0,254.03
2016,3,9,13,0,31.0,297.0,2.7,18.0,320.0,250.07,194.91
2016,3,9,13,15,36.5,299.0,2.65,18.0,325.5,247.58,192.92
2016,3,9,13,30,42.0,301.0,2.6,18.0,331.0,244.08,189.85
2016,3,9,13,45,24.0,251.0,2.6,18.5,268.0,204.7,159.08
2016,3,9,14,0,6.0,201.0,2.6,19.0,205.0,161.68,125.56
2016,3,9,14,15,28.0,233.0,2.55,18.5,250.5,177.28,137.55
2016,3,9,14,30,50.0,265.0,2.5,18.0,296.0,191.94,149.26
2016,3,9,14,45,79.5,258.5,2.45,18.0,305.0,179.94,148.09
2016,3,9,15,0,109.0,252.0,2.4,18.0,314.0,175.57,144.8
2016,3,9,15,15,63.0,216.0,2.2,18.0,251.5,154.18,127.11
2016,3,9,15,30,17.0,180.0,2.0,18.0,189.0,138.34,114.03
2016,3,9,15,45,8.5,157.5,1.85,18.0,162.0,122.15,100.53
2016,3,9,16,0,0.0,135.0,1.7,18.0,135.0,105.71,86.7
2016,3,9,16,15,0.0,117.0,1.5,17.5,117.0,92.23,75.4
2016,3,9,16,30,0.0,99.0,1.3,17.0,99.0,78.61,63.78
2016,3,9,16,45,0.0,81.0,1.1,16.5,81.0,64.85,51.82
2016,3,9,17,0,0.0,63.0,0.9,16.0,63.0,50.94,39.49
2016,3,9,17,15,0.0,46.0,0.9,15.5,46.0,37.61,27.46
2016,3,9,17,30,0.0,29.0,0.9,15.0,29.0,23.96,15.0
2016,3,9,17,45,0.0,16.5,0.9,14.5,16.5,13.6,3.96
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,18.0,17.5,2.5,12.5,19.5,31.19,2.5
2016,3,10,7,0,36.0,35.0,2.7,13.0,39.0,83.15,62.66
2016,3,10,7,15,59.5,56.0,2.8,13.5,66.5,129.25,104.64
2016,3,10,7,30,83.0,77.0,2.9,14.0,94.0,173.73,143.86
2016,3,10,7,45,97.0,99.0,3.0,14.5,124.5,211.16,175.99
2016,3,10,8,0,111.0,121.0,3.1,15.0,155.0,247.68,206.43
2016,3,10,8,15,121.5,142.0,3.3,15.5,185.0,278.87,231.64
2016,3,10,8,30,132.0,163.0,3.5,16.0,215.0,309.25,255.58
2016,3,10,8,45,66.0,154.5,3.7,16.5,180.5,215.38,176.18
2016,3,10,9,0,0.0,146.0,3.9,17.0,146.0,129.92,102.85
2016,3,10,9,15,82.0,196.5,4.0,17.0,241.5,268.73,218.8
2016,3,10,9,30,164.0,247.0,4.1,17.0,337.0,411.25,332.98
2016,3,10,9,45,217.5,260.0,4.2,17.5,388.0,463.81,373.26
2016,3,10,10,0,271.0,273.0,4.3,18.0,439.0,531.21,424.14
2016,3,10,10,15,154.5,274.0,4.3,18.0,369.5,406.29,324.15
2016,3,10,10,30,38.0,275.0,4.3,18.0,300.0,288.2,228.19
2016,3,10,10,45,47.5,294.0,4.3,18.0,327.0,309.08,244.67
2016,3,10,11,0,57.0,313.0,4.3,18.0,354.0,328.59,259.62
2016,3,10,11,15,130.5,335.0,4.2,18.0,430.5,406.88,321.2
2016,3,10,11,30,204.0,357.0,4.1,18.0,507.0,466.05,366.56
2016,3,10,11,45,205.5,359.5,4.1,18.5,512.0,453.84,355.53
2016,3,10,12,0,207.0,362.0,4.1,19.0,517.0,440.82,344.14
2016,3,10,12,15,112.0,315.5,4.05,19.0,399.5,332.4,259.72
2016,3,10,12,30,17.0,269.0,4.0,19.0,282.0,230.32,179.54
2016,3,10,12,45,116.5,314.0,3.95,19.0,400.5,310.2,241.78
2016,3,10,13,0,216.0,359.0,3.9,19.0,519.0,372.19,287.4
2016,3,10,13,15,110.5,278.0,3.75,19.0,359.5,257.63,198.99
2016,3,10,13,30,5.0,197.0,3.6,19.0,200.0,161.37,125.18
2016,3,10,13,45,2.5,118.5,3.45,19.0,120.0,98.62,75.03
2016,3,10,14,0,0.0,40.0,3.3,19.0,40.0,33.2,21.79
2016,3,10,14,15,0.0,88.0,3.1,18.5,88.0,73.25,54.89
2016,3,10,14,30,0.0,136.0,2.9,18.0,136.0,110.55,85.61
2016,3,10,14,45,0.0,74.0,2.75,18.0,74.0,61.48,47.69
2016,3,10,15,0,0.0,12.0,2.6,18.0,12.0,9.92,3.02
2016,3,10,15,15,0.0,40.5,2.35,17.5,40.5,33.53,23.77
2016,3,10,15,30,0.0,69.0,2.1,17.0,69.0,57.23,44.65
2016,3,10,15,45,0.0,69.0,1.9,17.0,69.0,57.22,44.76
2016,3,10,16,0,0.0,69.0,1.7,17.0,69.0,57.21,44.88
2016,3,10,16,15,0.0,60.0,1.5,16.5,60.0,49.69,38.47
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,42.19,31.97
2016,3,10,16,45,0.0,41.5,1.15,16.0,41.5,34.28,24.95
2016,3,10,17,0,0.0,32.0,1.0,16.0,32.0,26.4,17.85
2016,3,10,17,15,0.0,23.5,1.05,15.5,23.5,19.36,11.46
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,12.33,5.02
2016,3,10,17,45,0.0,8.5,1.2,15.0,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,9.86,2.4
2016,3,11,7,15,0.0,20.5,4.9,13.0,20.5,16.88,8.65
2016,3,11,7,30,0.0,29.0,4.8,13.0,29.0,23.91,14.87
2016,3,11,7,45,0.0,38.5,4.7,13.0,38.5,31.79,21.78
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,39.69,28.62
2016,3,11,8,15,0.0,57.0,4.55,13.0,57.0,47.19,35.03
2016,3,11,8,30,0.0,66.0,4.5,13.0,66.0,54.7,41.37
2016,3,11,8,45,0.0,75.0,4.45,13.0,75.0,62.23,47.66
2016,3,11,9,0,0.0,84.0,4.4,13.0,84.0,69.77,53.91
2016,3,11,9,15,11.0,146.0,4.45,13.0,152.5,137.51,111.17
2016,3,11,9,30,22.0,208.0,4.5,13.0,221.0,207.24,168.86
2016,3,11,9,45,11.0,188.0,4.6,13.5,194.5,174.91,141.06
2016,3,11,10,0,0.0,168.0,4.7,14.0,168.0,144.89,115.4
2016,3,11,10,15,244.5,206.5,4.9,14.0,370.5,426.59,350.48
2016,3,11,10,30,489.0,245.0,5.1,14.0,573.0,671.61,543.29
2016,3,11,10,45,244.5,204.0,5.3,14.5,368.5,402.25,327.89
2016,3,11,11,0,0.0,163.0,5.5,15.0,164.0,137.69,108.2
2016,3,11,11,15,19.5,237.5,5.55,14.5,252.5,216.31,173.06
2016,3,11,11,30,39.0,312.0,5.6,14.0,341.0,301.74,242.1
2016,3,11,11,45,107.0,342.0,5.65,14.0,422.5,366.72,294.53
2016,3,11,12,0,175.0,372.0,5.7,14.0,504.0,429.97,344.39
2016,3,11,12,15,535.5,242.5,5.6,14.0,647.0,522.17,418.55
2016,3,11,12,30,896.0,113.0,5.5,14.0,790.0,572.28,455.21
2016,3,11,12,45,549.5,238.5,5.4,14.0,652.5,458.68,362.43
2016,3,11,13,0,203.0,364.0,5.3,14.0,515.0,370.78,292.98
2016,3,11,13,15,101.5,218.5,5.4,14.0,294.0,211.07,166.39
2016,3,11,13,30,0.0,73.0,5.5,14.0,73.0,60.78,45.18
2016,3,11,13,45,23.5,182.5,5.65,14.0,198.5,150.19,118.41
2016,3,11,14,0,47.0,292.0,5.8,14.0,324.0,224.83,178.21
2016,3,11,14,15,216.0,275.5,5.7,13.5,413.0,222.85,169.54
2016,3,11,14,30,385.0,259.0,5.6,13.0,502.0,198.61,146.29
2016,3,11,14,45,192.5,207.5,5.55,13.0,329.0,135.69,113.37
2016,3,11,15,0,0.0,156.0,5.5,13.0,156.0,123.88,103.42
2016,3,11,15,15,0.0,145.5,5.25,12.5,145.5,115.86,96.88
2016,3,11,15,30,0.0,135.0,5.0,12.0,135.0,107.76,90.21
2016,3,11,15,45,0.0,74.5,4.8,12.0,74.5,61.81,49.73
2016,3,11,16,0,0.0,14.0,4.6,12.0,14.0,11.54,4.76
2016,3,11,16,15,0.0,12.0,4.35,11.5,12.0,9.88,3.3
2016,3,11,16,30,0.0,10.0,4.1,11.0,10.0,8.23,1.83
2016,3,11,16,45,0.0,8.0,3.9,11.0,8.0,6.57,0.32
2016,3,11,17,0,0.0,6.0,3.7,11.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,3.55,10.5,4.5,3.69,0.0
2016,3,11,17,30,0.0,3.0,3.4,10.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,1.5,3.3,10.0,1.5,1.23,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,14.03,2.08
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,31.26,20.35
2016,3,12,7,15,8.0,56.0,2.25,10.0,57.5,62.08,47.8
2016,3,12,7,30,16.0,78.0,2.4,10.0,81.0,91.37,73.88
2016,3,12,7,45,27.0,100.0,2.6,10.5,107.5,135.48,112.23
2016,3,12,8,0,38.0,122.0,2.8,11.0,134.0,167.76,139.84
2016,3,12,8,15,49.0,142.0,2.9,11.0,160.5,196.69,164.36
2016,3,12,8,30,60.0,162.0,3.0,11.0,187.0,225.33,188.22
2016,3,12,8,45,132.0,185.5,3.2,11.5,247.0,330.86,276.45
2016,3,12,9,0,204.0,209.0,3.4,12.0,307.0,417.59,346.76
2016,3,12,9,15,113.5,210.5,3.45,12.0,266.0,330.96,273.12
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,211.99,172.67
2016,3,12,9,45,45.0,243.0,3.6,12.5,270.0,276.73,225.57
2016,3,12,10,0,67.0,274.0,3.7,13.0,315.0,323.53,262.63
2016,3,12,10,15,33.5,184.5,3.75,13.0,205.0,197.65,159.7
2016,3,12,10,30,0.0,95.0,3.8,13.0,95.0,79.16,60.83
2016,3,12,10,45,3.5,154.0,3.85,13.0,156.5,133.01,105.56
2016,3,12,11,0,7.0,213.0,3.9,13.0,218.0,186.94,149.54
2016,3,12,11,15,5.5,203.0,3.9,13.0,207.5,175.89,140.24
2016,3,12,11,30,4.0,193.0,3.9,13.0,197.0,165.25,131.43
2016,3,12,11,45,13.0,239.5,3.9,13.5,250.0,209.79,167.33
2016,3,12,12,0,22.0,286.0,3.9,14.0,303.0,252.51,201.11
2016,3,12,12,15,28.0,300.0,3.95,14.0,321.5,267.62,212.95
2016,3,12,12,30,34.0,314.0,4.0,14.0,340.0,276.66,219.96
2016,3,12,12,45,21.5,269.5,4.05,14.0,286.0,230.45,183.04
2016,3,12,13,0,9.0,225.0,4.1,14.0,232.0,187.54,148.7
2016,3,12,13,15,32.0,272.5,4.2,14.0,296.0,227.06,180.25
2016,3,12,13,30,55.0,320.0,4.3,14.0,360.0,261.74,207.21
2016,3,12,13,45,27.5,210.0,4.4,14.0,230.0,171.2,134.98
2016,3,12,14,0,0.0,100.0,4.5,14.0,100.0,83.13,63.89
2016,3,12,14,15,0.0,74.5,4.5,14.0,74.5,61.96,46.42
2016,3,12,14,30,0.0,49.0,4.5,14.0,49.0,40.66,28.65
2016,3,12,14,45,0.0,88.0,4.5,14.0,88.0,73.2,58.74
2016,3,12,15,0,0.0,127.0,4.5,14.0,127.0,103.0,84.87
2016,3,12,15,15,0.0,83.0,4.3,14.0,83.0,68.96,55.29
2016,3,12,15,30,0.0,39.0,4.1,14.0,39.0,32.27,23.05
2016,3,12,15,45,0.0,64.5,3.9,14.0,64.5,53.46,41.97
2016,3,12,16,0,0.0,90.0,3.7,14.0,90.0,73.83,60.13
2016,3,12,16,15,0.0,78.0,3.55,13.5,78.0,64.31,51.94
2016,3,12,16,30,0.0,66.0,3.4,13.0,66.0,54.7,43.55
2016,3,12,16,45,0.0,54.0,3.25,13.0,54.0,44.7,34.59
2016,3,12,17,0,0.0,42.0,3.1,13.0,42.0,34.71,25.53
2016,3,12,17,15,0.0,31.0,3.05,12.5,31.0,25.58,17.19
2016,3,12,17,30,0.0,20.0,3.0,12.0,20.0,16.47,8.79
2016,3,12,17,45,0.0,11.5,3.0,12.0,11.5,9.45,1.76
2016,3,12,18,0,0.0,3.0,3.0,12.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,12.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,1.5,2.9,14.0,1.5,1.23,0.0
2016,3,13,7,30,0.0,2.0,2.9,14.0,2.0,1.64,0.0
2016,3,13,7,45,0.0,3.0,2.95,14.0,3.0,2.46,0.0
2016,3,13,8,0,0.0,4.0,3.0,14.0,4.0,3.29,0.0
2016,3,13,8,15,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,30,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,45,0.0,19.0,3.05,14.0,19.0,15.68,7.79
2016,3,13,9,0,0.0,32.0,3.1,14.0,32.0,26.45,16.95
2016,3,13,9,15,0.0,36.5,3.15,14.0,36.5,30.2,20.07
2016,3,13,9,30,0.0,41.0,3.2,14.0,41.0,33.96,23.18
2016,3,13,9,45,0.0,68.0,3.3,14.0,68.0,56.47,42.07
2016,3,13,10,0,0.0,95.0,3.4,14.0,95.0,79.14,60.9
2016,3,13,10,15,0.0,71.5,3.45,14.0,71.5,59.45,44.34
2016,3,13,10,30,0.0,48.0,3.5,14.0,48.0,39.87,27.89
2016,3,13,10,45,0.0,81.5,3.6,14.5,81.5,67.87,51.11
2016,3,13,11,0,0.0,115.0,3.7,15.0,115.0,96.26,74.34
2016,3,13,11,15,0.0,133.5,3.75,15.0,133.5,111.94,87.1
2016,3,13,11,30,0.0,152.0,3.8,15.0,152.0,127.47,99.69
2016,3,13,11,45,1.0,163.5,3.9,15.0,164.5,137.52,107.83
2016,3,13,12,0,2.0,175.0,4.0,15.0,177.0,147.33,115.76
2016,3,13,12,15,6.0,204.5,4.05,15.0,209.0,173.43,136.89
2016,3,13,12,30,10.0,234.0,4.1,15.0,241.0,198.46,156.99
2016,3,13,12,45,5.0,189.5,4.2,15.0,193.0,158.71,124.92
2016,3,13,13,0,0.0,145.0,4.3,15.0,145.0,119.95,93.52
2016,3,13,13,15,8.0,201.0,4.25,15.0,207.5,166.92,131.7
2016,3,13,13,30,16.0,257.0,4.2,15.0,270.0,210.45,166.55
2016,3,13,13,45,11.5,233.0,4.2,15.0,242.0,188.83,149.28
2016,3,13,14,0,7.0,209.0,4.2,15.0,214.0,168.09,132.84
2016,3,13,14,15,13.0,222.0,4.1,15.0,231.0,176.22,139.38
2016,3,13,14,30,19.0,235.0,4.0,15.0,248.0,182.54,144.62
2016,3,13,14,45,9.5,164.0,3.9,15.0,170.5,130.53,107.85
2016,3,13,15,0,0.0,93.0,3.8,15.0,93.0,77.25,62.1
2016,3,13,15,15,8.0,138.5,3.65,15.0,142.5,111.12,91.75
2016,3,13,15,30,16.0,184.0,3.5,15.0,192.0,141.44,118.19
2016,3,13,15,45,8.0,144.0,3.4,15.0,148.0,113.46,94.23
2016,3,13,16,0,0.0,104.0,3.3,15.0,104.0,84.23,68.97
2016,3,13,16,15,0.0,90.5,3.1,14.5,90.5,73.69,60.01
2016,3,13,16,30,0.0,77.0,2.9,14.0,77.0,63.06,50.8
2016,3,13,16,45,0.0,63.5,2.75,14.0,63.5,52.33,41.26
2016,3,13,17,0,0.0,50.0,2.6,14.0,50.0,41.38,31.38
2016,3,13,17,15,0.0,37.0,2.55,14.0,37.0,30.57,21.51
2016,3,13,17,30,0.0,24.0,2.5,14.0,24.0,19.79,11.61
2016,3,13,17,45,0.0,14.0,2.5,14.0,14.0,11.52,3.5
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
