Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,8.54,0.0
2016,3,14,6,45,77.0,29.0,1.8,10.5,38.5,124.4,81.58
2016,3,14,7,0,154.0,48.0,2.0,11.0,67.0,213.31,174.73
2016,3,14,7,15,218.5,66.5,2.1,11.0,108.0,289.81,243.57
2016,3,14,7,30,283.0,85.0,2.2,11.0,149.0,386.28,325.86
2016,3,14,7,45,322.5,102.5,2.3,11.5,192.5,443.97,373.46
2016,3,14,8,0,362.0,120.0,2.4,12.0,236.0,501.48,419.18
2016,3,14,8,15,419.5,124.0,2.45,12.0,279.5,557.44,463.54
2016,3,14,8,30,477.0,128.0,2.5,12.0,323.0,612.94,506.21
2016,3,14,8,45,427.0,157.5,2.55,12.5,348.0,601.35,493.11
2016,3,14,9,0,377.0,187.0,2.6,13.0,373.0,566.11,462.76
2016,3,14,9,15,392.0,202.5,2.6,13.0,411.0,590.88,480.53
2016,3,14,9,30,407.0,218.0,2.6,13.0,449.0,632.18,509.73
2016,3,14,9,45,398.5,237.5,2.6,13.5,476.0,617.32,495.76
2016,3,14,10,0,390.0,257.0,2.6,14.0,503.0,618.99,494.3
2016,3,14,10,15,438.5,253.5,2.6,14.0,543.5,658.97,523.42
2016,3,14,10,30,487.0,250.0,2.6,14.0,584.0,678.81,537.39
2016,3,14,10,45,516.0,248.5,2.6,14.0,613.5,680.77,537.87
2016,3,14,11,0,545.0,247.0,2.6,14.0,643.0,679.18,535.79
2016,3,14,11,15,472.0,286.0,2.6,14.0,634.5,635.69,500.7
2016,3,14,11,30,399.0,325.0,2.6,14.0,626.0,584.74,460.49
2016,3,14,11,45,386.0,332.0,2.6,14.5,626.0,558.51,438.87
2016,3,14,12,0,373.0,339.0,2.6,15.0,626.0,531.79,416.65
2016,3,14,12,15,411.0,324.0,2.6,15.0,640.5,519.89,406.65
2016,3,14,12,30,449.0,309.0,2.6,15.0,655.0,499.31,389.47
2016,3,14,12,45,639.5,230.0,2.65,15.0,717.0,499.64,387.23
2016,3,14,13,0,830.0,151.0,2.7,15.0,779.0,481.88,368.25
2016,3,14,13,15,824.5,149.5,2.75,15.0,763.0,429.38,322.42
2016,3,14,13,30,819.0,148.0,2.8,15.0,747.0,376.33,275.33
2016,3,14,13,45,814.0,144.5,2.85,15.0,724.0,321.58,226.44
2016,3,14,14,0,809.0,141.0,2.9,15.0,701.0,266.72,178.14
2016,3,14,14,15,611.5,198.0,2.9,15.0,611.0,217.99,146.18
2016,3,14,14,30,414.0,255.0,2.9,15.0,521.0,193.46,138.55
2016,3,14,14,45,582.0,192.5,2.95,15.0,542.5,129.38,96.8
2016,3,14,15,0,750.0,130.0,3.0,15.0,564.0,86.59,70.17
2016,3,14,15,15,727.0,126.0,2.95,14.5,521.5,85.57,69.65
2016,3,14,15,30,704.0,122.0,2.9,14.0,479.0,84.56,69.11
2016,3,14,15,45,673.5,116.5,2.9,14.0,432.0,82.4,67.42
2016,3,14,16,0,643.0,111.0,2.9,14.0,385.0,80.19,65.69
2016,3,14,16,15,600.5,104.0,2.65,13.5,335.0,76.67,62.88
2016,3,14,16,30,558.0,97.0,2.4,13.0,285.0,73.09,59.93
2016,3,14,16,45,496.5,88.5,2.15,12.5,234.5,65.6,53.38
2016,3,14,17,0,435.0,80.0,1.9,12.0,184.0,59.81,48.17
2016,3,14,17,15,347.0,66.5,1.8,11.5,137.0,50.16,39.25
2016,3,14,17,30,259.0,53.0,1.7,11.0,90.0,40.33,29.92
2016,3,14,17,45,129.5,35.0,1.65,10.5,53.5,27.19,16.57
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,13.8,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,43.74,0.0
2016,3,15,6,45,186.0,27.0,1.15,9.0,49.0,222.55,159.65
2016,3,15,7,0,325.0,43.0,1.2,10.0,85.0,359.07,294.93
2016,3,15,7,15,416.0,53.5,1.25,10.5,132.5,454.54,376.58
2016,3,15,7,30,507.0,64.0,1.3,11.0,180.0,552.69,455.88
2016,3,15,7,45,575.0,69.5,1.4,11.5,232.5,626.45,512.96
2016,3,15,8,0,643.0,75.0,1.5,12.0,285.0,699.87,567.33
2016,3,15,8,15,682.0,80.5,1.6,12.5,335.0,746.57,599.96
2016,3,15,8,30,721.0,86.0,1.7,13.0,385.0,791.19,630.28
2016,3,15,8,45,753.5,88.5,1.8,13.5,433.5,818.22,647.27
2016,3,15,9,0,786.0,91.0,1.9,14.0,482.0,848.21,666.26
2016,3,15,9,15,805.5,94.0,1.95,14.5,525.5,863.59,674.21
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,875.38,679.81
2016,3,15,9,45,841.5,98.5,2.15,15.5,607.5,878.97,680.8
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,878.74,679.28
2016,3,15,10,15,868.0,101.5,2.35,16.0,677.5,860.55,665.75
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,847.71,656.25
2016,3,15,10,45,886.5,103.5,2.5,16.5,733.5,828.97,641.84
2016,3,15,11,0,895.0,104.0,2.6,17.0,758.0,806.69,625.05
2016,3,15,11,15,899.5,105.0,2.65,17.0,774.5,778.43,604.89
2016,3,15,11,30,904.0,106.0,2.7,17.0,791.0,746.95,581.63
2016,3,15,11,45,907.5,106.0,2.75,17.0,800.0,710.81,553.69
2016,3,15,12,0,911.0,106.0,2.8,17.0,809.0,671.82,523.04
2016,3,15,12,15,911.0,106.0,2.85,17.0,810.0,628.11,488.12
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,582.18,450.58
2016,3,15,12,45,914.5,103.0,2.95,17.5,804.5,533.48,409.07
2016,3,15,13,0,918.0,100.0,3.0,18.0,798.0,482.71,364.84
2016,3,15,13,15,914.0,99.0,3.0,18.0,782.5,428.75,317.63
2016,3,15,13,30,910.0,98.0,3.0,18.0,767.0,373.81,268.62
2016,3,15,13,45,904.5,96.5,3.0,18.0,744.0,317.34,217.98
2016,3,15,14,0,899.0,95.0,3.0,18.0,721.0,260.52,167.82
2016,3,15,14,15,890.0,93.5,2.95,17.5,691.0,203.02,120.79
2016,3,15,14,30,881.0,92.0,2.9,17.0,661.0,146.0,81.91
2016,3,15,14,45,868.5,90.0,2.9,17.0,624.0,89.24,59.62
2016,3,15,15,0,856.0,88.0,2.9,17.0,587.0,67.83,53.45
2016,3,15,15,15,838.5,85.5,2.7,16.5,544.5,66.79,52.82
2016,3,15,15,30,821.0,83.0,2.5,16.0,502.0,65.74,52.17
2016,3,15,15,45,797.0,79.5,2.4,16.0,455.0,63.85,50.68
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,61.92,49.14
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,59.44,47.2
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,56.95,45.2
2016,3,15,16,45,655.5,62.0,1.45,14.5,255.5,48.34,37.65
2016,3,15,17,0,607.0,56.0,1.2,14.0,204.0,44.32,34.06
2016,3,15,17,15,526.0,48.0,1.2,13.0,154.0,38.44,28.68
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,32.52,23.02
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,22.88,13.24
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,13.09,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,85.99,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,275.97,204.99
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,414.85,337.69
2016,3,16,7,15,485.0,49.0,1.2,11.5,142.5,507.5,416.3
2016,3,16,7,30,573.0,58.0,1.4,12.0,192.0,602.8,492.98
2016,3,16,7,45,628.5,64.0,1.6,12.5,244.0,667.34,542.99
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,731.31,590.56
2016,3,16,8,15,722.0,75.0,1.9,13.5,347.5,771.36,618.07
2016,3,16,8,30,760.0,80.0,2.0,14.0,399.0,815.48,647.81
2016,3,16,8,45,786.5,83.0,2.1,14.5,447.5,843.89,665.57
2016,3,16,9,0,813.0,86.0,2.2,15.0,496.0,869.06,680.9
2016,3,16,9,15,832.5,89.0,2.25,15.5,540.0,884.39,688.74
2016,3,16,9,30,852.0,92.0,2.3,16.0,584.0,896.05,694.13
2016,3,16,9,45,866.0,94.0,2.35,16.5,622.5,897.76,692.74
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,886.77,682.79
2016,3,16,10,15,890.0,97.5,2.4,17.0,692.5,877.26,675.02
2016,3,16,10,30,900.0,99.0,2.4,17.0,724.0,864.01,664.8
2016,3,16,10,45,907.5,100.5,2.45,17.5,749.0,845.0,649.92
2016,3,16,11,0,915.0,102.0,2.5,18.0,774.0,822.37,632.69
2016,3,16,11,15,919.0,102.5,2.5,18.0,790.5,792.6,611.37
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,759.62,587.27
2016,3,16,11,45,925.5,103.0,2.55,18.5,815.5,722.1,557.61
2016,3,16,12,0,928.0,103.0,2.6,19.0,824.0,681.77,525.38
2016,3,16,12,15,928.0,103.0,2.6,19.0,824.5,637.33,490.17
2016,3,16,12,30,928.0,103.0,2.6,19.0,825.0,590.64,452.38
2016,3,16,12,45,931.0,99.5,2.6,19.5,818.0,540.48,410.17
2016,3,16,13,0,934.0,96.0,2.6,20.0,811.0,488.29,365.3
2016,3,16,13,15,929.5,95.5,2.6,20.0,795.0,433.73,318.18
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,378.2,269.22
2016,3,16,13,45,918.5,93.5,2.6,20.0,755.0,320.66,218.23
2016,3,16,14,0,912.0,92.0,2.6,20.0,731.0,262.86,167.74
2016,3,16,14,15,902.0,90.5,2.55,20.0,700.0,204.5,120.09
2016,3,16,14,30,892.0,89.0,2.5,20.0,669.0,146.73,80.64
2016,3,16,14,45,878.5,87.0,2.5,20.0,631.0,89.33,57.66
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,75.23,59.09
2016,3,16,15,15,847.0,82.5,2.35,19.5,550.0,64.79,50.43
2016,3,16,15,30,829.0,80.0,2.2,19.0,507.0,63.65,49.72
2016,3,16,15,45,804.5,77.0,2.05,19.0,459.0,62.05,48.49
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,60.42,47.23
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,57.89,45.26
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,55.33,43.22
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,51.38,39.86
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,43.51,32.92
2016,3,16,17,15,533.5,47.5,1.0,16.0,157.0,38.01,27.96
2016,3,16,17,30,455.0,40.0,1.0,15.0,107.0,32.49,22.74
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,22.84,13.21
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,13.05,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,162.56,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,316.57,239.58
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,453.69,366.3
2016,3,17,7,15,530.5,46.0,1.15,13.5,150.5,542.55,439.9
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,633.89,511.07
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,690.48,553.32
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,753.29,598.22
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,796.67,626.88
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,837.55,652.98
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,865.15,668.58
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,889.49,681.74
2016,3,17,9,15,859.0,82.5,1.65,18.5,552.5,893.19,680.23
2016,3,17,9,30,877.0,85.0,1.6,19.0,597.0,903.05,683.21
2016,3,17,9,45,890.0,87.5,1.6,19.5,635.0,904.68,681.29
2016,3,17,10,0,903.0,90.0,1.6,20.0,673.0,902.48,677.08
2016,3,17,10,15,912.5,91.5,1.55,20.0,705.0,892.25,668.38
2016,3,17,10,30,922.0,93.0,1.5,20.0,737.0,878.22,657.42
2016,3,17,10,45,928.0,94.0,1.45,20.5,761.5,857.04,640.64
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,832.29,621.75
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,802.53,600.24
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,769.48,576.42
2016,3,17,11,45,943.5,97.5,1.2,21.5,827.5,731.12,547.25
2016,3,17,12,0,945.0,98.0,1.2,22.0,836.0,689.96,515.66
2016,3,17,12,15,944.5,98.0,1.2,22.0,836.0,644.56,481.37
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,596.9,444.52
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,545.81,403.29
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,493.1,359.74
2016,3,17,13,15,935.0,96.5,1.2,23.0,803.5,438.4,314.17
2016,3,17,13,30,931.0,96.0,1.2,23.0,787.0,382.68,266.62
2016,3,17,13,45,923.5,95.0,1.25,23.0,763.0,324.84,217.0
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,266.83,167.67
2016,3,17,14,15,906.5,92.5,1.3,23.0,707.5,208.25,120.75
2016,3,17,14,30,897.0,91.0,1.3,23.0,676.0,150.19,81.56
2016,3,17,14,45,883.0,89.0,1.3,23.0,638.0,92.42,58.11
2016,3,17,15,0,869.0,87.0,1.3,23.0,600.0,76.55,59.41
2016,3,17,15,15,851.0,84.5,1.25,22.5,556.5,66.13,50.91
2016,3,17,15,30,833.0,82.0,1.2,22.0,513.0,65.04,50.26
2016,3,17,15,45,808.0,79.0,1.2,22.0,465.0,63.47,49.08
2016,3,17,16,0,783.0,76.0,1.2,22.0,417.0,61.88,47.88
2016,3,17,16,15,748.5,72.0,1.1,21.0,366.0,59.4,46.08
2016,3,17,16,30,714.0,68.0,1.0,20.0,315.0,56.9,44.21
2016,3,17,16,45,664.5,62.5,0.95,19.5,263.0,48.66,37.15
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,45.03,33.98
2016,3,17,17,15,537.0,49.0,0.95,18.5,160.5,39.18,28.69
2016,3,17,17,30,459.0,41.0,1.0,18.0,110.0,33.28,23.15
2016,3,17,17,45,326.5,29.0,1.05,17.5,68.5,23.66,13.83
2016,3,17,18,0,194.0,17.0,1.1,17.0,27.0,13.9,0.0
2016,3,17,18,15,97.0,8.5,1.1,16.5,13.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,81.0,8.0,1.3,10.5,11.5,64.3,0.0
2016,3,18,6,30,162.0,16.0,1.5,11.0,23.0,171.21,0.0
2016,3,18,6,45,299.0,28.5,1.75,12.0,63.5,317.9,247.1
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,450.2,367.75
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,539.17,443.06
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,630.41,516.12
2016,3,18,7,45,300.5,84.5,2.0,13.5,158.0,403.0,336.42
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,102.44,81.3
2016,3,18,8,15,0.0,125.0,1.95,14.0,125.0,114.13,91.4
2016,3,18,8,30,0.0,139.0,1.9,14.0,139.0,125.89,100.93
2016,3,18,8,45,9.5,164.5,1.9,14.5,169.5,158.6,127.86
2016,3,18,9,0,19.0,190.0,1.9,15.0,200.0,190.92,153.91
2016,3,18,9,15,65.0,228.0,1.9,15.0,266.0,288.05,232.99
2016,3,18,9,30,111.0,266.0,1.9,15.0,332.0,366.94,295.19
2016,3,18,9,45,73.0,265.5,1.9,15.5,310.0,324.84,259.44
2016,3,18,10,0,35.0,265.0,1.9,16.0,288.0,284.54,225.71
2016,3,18,10,15,35.5,277.0,1.9,16.0,301.5,292.12,231.29
2016,3,18,10,30,36.0,289.0,1.9,16.0,315.0,299.32,236.4
2016,3,18,10,45,98.0,326.0,1.9,16.5,398.5,380.56,299.68
2016,3,18,11,0,160.0,363.0,1.9,17.0,482.0,468.93,365.78
2016,3,18,11,15,260.5,354.0,1.85,17.0,552.5,533.81,414.35
2016,3,18,11,30,361.0,345.0,1.8,17.0,623.0,578.86,447.3
2016,3,18,11,45,642.0,227.5,1.8,17.5,728.5,653.45,503.12
2016,3,18,12,0,923.0,110.0,1.8,18.0,834.0,688.69,528.06
2016,3,18,12,15,923.0,110.0,1.8,18.0,834.5,644.2,492.72
2016,3,18,12,30,923.0,110.0,1.8,18.0,835.0,597.48,455.49
2016,3,18,12,45,907.5,116.5,1.85,18.0,824.0,546.28,414.1
2016,3,18,13,0,892.0,123.0,1.9,18.0,813.0,494.44,371.04
2016,3,18,13,15,887.0,122.0,1.9,18.0,797.0,440.86,325.22
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,386.48,277.68
2016,3,18,13,45,873.5,120.5,1.95,18.0,756.5,325.87,224.93
2016,3,18,14,0,865.0,120.0,2.0,18.0,732.0,269.3,175.7
2016,3,18,14,15,854.5,118.0,2.05,17.5,701.0,211.69,128.71
2016,3,18,14,30,844.0,116.0,2.1,17.0,670.0,154.94,89.16
2016,3,18,14,45,830.5,113.0,2.15,17.0,632.5,98.47,64.1
2016,3,18,15,0,817.0,110.0,2.2,17.0,595.0,81.67,65.31
2016,3,18,15,15,634.5,146.5,2.2,16.5,507.0,96.95,78.82
2016,3,18,15,30,452.0,183.0,2.2,16.0,419.0,119.4,98.54
2016,3,18,15,45,423.0,169.5,2.2,16.0,374.0,112.59,92.93
2016,3,18,16,0,394.0,156.0,2.2,16.0,329.0,105.49,87.07
2016,3,18,16,15,364.0,144.0,2.0,15.5,289.0,99.07,81.89
2016,3,18,16,30,334.0,132.0,1.8,15.0,249.0,95.21,78.84
2016,3,18,16,45,311.0,113.0,1.6,14.5,208.0,82.82,68.15
2016,3,18,17,0,288.0,94.0,1.4,14.0,167.0,70.01,56.85
2016,3,18,17,15,247.0,75.0,1.3,13.5,127.0,56.66,44.8
2016,3,18,17,30,206.0,56.0,1.2,13.0,87.0,42.95,32.18
2016,3,18,17,45,103.0,39.0,1.1,12.5,54.5,30.09,19.75
2016,3,18,18,0,0.0,22.0,1.0,12.0,22.0,17.64,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.5,11.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,12.38,0.0
2016,3,19,6,45,30.5,34.0,1.35,11.5,39.0,65.32,48.0
2016,3,19,7,0,61.0,53.0,1.5,12.0,63.0,126.68,102.91
2016,3,19,7,15,79.5,75.0,1.55,12.5,92.5,169.61,140.72
2016,3,19,7,30,98.0,97.0,1.6,13.0,122.0,211.47,176.68
2016,3,19,7,45,112.5,118.5,1.65,13.5,153.5,248.4,207.38
2016,3,19,8,0,127.0,140.0,1.7,14.0,185.0,284.72,236.66
2016,3,19,8,15,302.5,139.0,1.75,14.5,266.0,454.98,376.01
2016,3,19,8,30,478.0,138.0,1.8,15.0,347.0,632.97,512.27
2016,3,19,8,45,632.0,112.5,1.85,15.5,420.5,751.36,595.78
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,852.66,664.23
2016,3,19,9,15,561.0,167.0,1.9,16.5,470.5,729.87,573.04
2016,3,19,9,30,336.0,247.0,1.9,17.0,447.0,586.7,461.79
2016,3,19,9,45,398.5,247.0,1.95,17.5,498.5,632.21,495.73
2016,3,19,10,0,461.0,247.0,2.0,18.0,550.0,692.74,537.85
2016,3,19,10,15,408.0,278.0,2.0,18.0,555.0,646.88,501.88
2016,3,19,10,30,355.0,309.0,2.0,18.0,560.0,617.88,478.56
2016,3,19,10,45,610.5,209.5,2.05,18.0,659.5,731.39,565.01
2016,3,19,11,0,866.0,110.0,2.1,18.0,759.0,798.26,613.29
2016,3,19,11,15,870.5,111.0,2.1,18.0,775.0,770.59,592.7
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,739.81,570.15
2016,3,19,11,45,614.0,235.0,2.15,18.0,714.0,642.25,494.46
2016,3,19,12,0,353.0,358.0,2.2,18.0,637.0,538.53,414.47
2016,3,19,12,15,360.0,356.0,2.2,18.0,640.5,516.07,397.3
2016,3,19,12,30,367.0,354.0,2.2,18.0,644.0,492.18,378.18
2016,3,19,12,45,627.5,230.0,2.2,18.5,720.0,499.48,381.22
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,481.37,361.58
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,428.95,316.26
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,375.57,269.29
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,320.6,220.58
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,265.43,172.22
2016,3,19,14,15,859.5,100.5,2.15,18.5,690.5,209.61,126.39
2016,3,19,14,30,851.0,99.0,2.1,18.0,661.0,154.24,87.66
2016,3,19,14,45,560.5,181.0,2.1,18.0,543.0,127.33,90.38
2016,3,19,15,0,270.0,263.0,2.1,18.0,425.0,166.12,136.53
2016,3,19,15,15,318.5,233.5,2.1,17.5,411.0,152.14,125.28
2016,3,19,15,30,367.0,204.0,2.1,17.0,397.0,137.26,113.27
2016,3,19,15,45,242.5,196.5,2.15,17.0,319.0,131.81,108.99
2016,3,19,16,0,118.0,189.0,2.2,17.0,241.0,131.42,109.01
2016,3,19,16,15,112.0,167.0,2.15,16.5,212.0,117.96,97.9
2016,3,19,16,30,106.0,145.0,2.1,16.0,183.0,104.05,86.23
2016,3,19,16,45,99.0,122.5,2.05,15.5,153.5,89.4,73.66
2016,3,19,17,0,92.0,100.0,2.0,15.0,124.0,74.29,60.41
2016,3,19,17,15,77.0,78.0,1.85,14.5,95.0,59.0,46.71
2016,3,19,17,30,62.0,56.0,1.7,14.0,66.0,43.29,32.38
2016,3,19,17,45,31.0,37.0,1.6,13.5,42.0,29.55,19.34
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,14.82,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,1.2,11.5,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,1.4,12.0,13.0,10.71,0.0
2016,3,20,6,45,0.0,32.0,1.65,13.0,32.0,29.88,18.6
2016,3,20,7,0,0.0,51.0,1.9,14.0,51.0,49.87,36.33
2016,3,20,7,15,9.0,71.5,2.0,14.5,74.0,78.02,60.99
2016,3,20,7,30,18.0,92.0,2.1,15.0,97.0,105.57,84.84
2016,3,20,7,45,25.0,112.5,2.25,15.5,120.5,144.81,117.88
2016,3,20,8,0,32.0,133.0,2.4,16.0,144.0,171.48,139.84
2016,3,20,8,15,64.0,159.5,2.45,16.0,186.5,228.55,187.46
2016,3,20,8,30,96.0,186.0,2.5,16.0,229.0,285.09,233.55
2016,3,20,8,45,188.5,203.0,2.65,16.5,298.0,403.47,328.91
2016,3,20,9,0,281.0,220.0,2.8,17.0,367.0,522.38,420.74
2016,3,20,9,15,381.0,216.0,2.9,17.0,433.0,601.73,481.56
2016,3,20,9,30,481.0,212.0,3.0,17.0,499.0,699.55,554.2
2016,3,20,9,45,655.0,159.5,3.15,17.5,577.0,796.56,625.14
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,872.37,676.71
2016,3,20,10,15,584.5,211.0,3.4,18.0,606.5,748.14,584.8
2016,3,20,10,30,340.0,315.0,3.5,18.0,558.0,612.0,479.0
2016,3,20,10,45,179.5,295.0,3.65,18.5,424.0,430.56,339.18
2016,3,20,11,0,19.0,275.0,3.8,19.0,290.0,251.2,196.12
2016,3,20,11,15,9.5,209.0,3.9,19.0,216.5,183.97,143.19
2016,3,20,11,30,0.0,143.0,4.0,19.0,143.0,119.83,91.76
2016,3,20,11,45,30.0,252.0,4.1,19.0,276.0,237.4,185.79
2016,3,20,12,0,60.0,361.0,4.2,19.0,409.0,344.64,268.91
2016,3,20,12,15,30.0,222.0,4.25,19.0,246.0,204.39,159.13
2016,3,20,12,30,0.0,83.0,4.3,19.0,83.0,69.26,50.9
2016,3,20,12,45,12.5,192.5,4.35,19.0,202.5,164.99,128.02
2016,3,20,13,0,25.0,302.0,4.4,19.0,322.0,254.91,198.7
2016,3,20,13,15,31.5,309.5,4.35,18.5,334.0,254.52,198.38
2016,3,20,13,30,38.0,317.0,4.3,18.0,346.0,255.58,199.31
2016,3,20,13,45,49.5,318.5,4.3,18.0,355.0,252.54,196.42
2016,3,20,14,0,61.0,320.0,4.3,18.0,364.0,247.59,191.96
2016,3,20,14,15,30.5,214.0,4.2,17.5,236.0,166.96,129.49
2016,3,20,14,30,0.0,108.0,4.1,17.0,108.0,89.32,68.3
2016,3,20,14,45,0.0,59.5,4.05,17.0,59.5,49.41,35.54
2016,3,20,15,0,0.0,11.0,4.0,17.0,11.0,9.1,2.3
2016,3,20,15,15,0.0,51.0,3.85,16.5,51.0,42.28,31.44
2016,3,20,15,30,0.0,91.0,3.7,16.0,91.0,75.47,60.6
2016,3,20,15,45,0.0,95.5,3.55,16.0,95.5,78.64,63.54
2016,3,20,16,0,0.0,100.0,3.4,16.0,100.0,81.61,66.32
2016,3,20,16,15,0.0,88.0,3.15,16.0,88.0,72.14,58.21
2016,3,20,16,30,0.0,76.0,2.9,16.0,76.0,62.6,49.95
2016,3,20,16,45,0.0,63.5,2.7,16.0,63.5,52.6,41.17
2016,3,20,17,0,0.0,51.0,2.5,16.0,51.0,42.2,31.92
2016,3,20,17,15,0.0,39.0,2.3,15.5,39.0,32.22,22.96
2016,3,20,17,30,0.0,27.0,2.1,15.0,27.0,22.27,13.91
2016,3,20,17,45,0.0,17.0,1.95,15.0,17.0,13.99,6.2
2016,3,20,18,0,0.0,7.0,1.8,15.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,1.75,14.5,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.3,11.5,9.5,8.11,0.0
2016,3,21,6,30,0.0,19.0,1.5,12.0,19.0,16.34,1.48
2016,3,21,6,45,33.5,39.5,1.75,12.5,45.0,76.15,57.75
2016,3,21,7,0,67.0,60.0,2.0,13.0,71.0,142.39,116.23
2016,3,21,7,15,90.0,82.5,2.15,13.0,102.5,189.39,157.68
2016,3,21,7,30,113.0,105.0,2.3,13.0,134.0,235.67,197.68
2016,3,21,7,45,135.5,124.5,2.5,13.5,167.5,276.52,231.86
2016,3,21,8,0,158.0,144.0,2.7,14.0,201.0,317.39,265.13
2016,3,21,8,15,209.0,162.5,2.8,14.0,249.0,382.6,318.44
2016,3,21,8,30,260.0,181.0,2.9,14.0,297.0,467.56,385.6
2016,3,21,8,45,390.5,174.0,3.05,14.5,370.0,595.15,485.39
2016,3,21,9,0,521.0,167.0,3.2,15.0,443.0,702.82,566.69
2016,3,21,9,15,517.5,184.0,3.35,15.0,477.0,712.26,571.41
2016,3,21,9,30,514.0,201.0,3.5,15.0,511.0,718.82,574.71
2016,3,21,9,45,410.5,248.0,3.65,15.0,505.0,663.92,529.78
2016,3,21,10,0,307.0,295.0,3.8,15.0,499.0,592.07,472.42
2016,3,21,10,15,573.5,209.0,3.9,15.0,612.5,737.86,587.58
2016,3,21,10,30,840.0,123.0,4.0,15.0,726.0,858.0,675.77
2016,3,21,10,45,420.0,110.0,4.1,15.5,411.5,475.99,385.7
2016,3,21,11,0,0.0,97.0,4.2,16.0,97.0,80.98,61.08
2016,3,21,11,15,0.0,121.5,4.35,16.0,121.5,101.74,78.29
2016,3,21,11,30,0.0,146.0,4.5,16.0,146.0,122.37,95.01
2016,3,21,11,45,2.0,165.5,4.65,16.0,167.5,139.9,109.22
2016,3,21,12,0,4.0,185.0,4.8,16.0,189.0,156.99,123.02
2016,3,21,12,15,4.0,185.0,4.9,16.0,189.0,156.27,122.4
2016,3,21,12,30,4.0,185.0,5.0,16.0,189.0,155.53,121.8
2016,3,21,12,45,5.0,195.0,5.1,16.5,199.5,163.33,127.88
2016,3,21,13,0,6.0,205.0,5.2,17.0,210.0,170.78,133.64
2016,3,21,13,15,5.5,201.0,5.1,16.5,206.0,166.28,130.31
2016,3,21,13,30,5.0,197.0,5.0,16.0,202.0,161.86,127.06
2016,3,21,13,45,74.5,271.5,4.95,16.0,326.0,228.18,178.19
2016,3,21,14,0,144.0,346.0,4.9,16.0,450.0,273.9,211.28
2016,3,21,14,15,73.5,267.0,4.8,16.0,320.0,208.26,161.68
2016,3,21,14,30,3.0,188.0,4.7,16.0,190.0,149.6,117.76
2016,3,21,14,45,1.5,107.5,4.6,16.0,108.5,88.82,68.3
2016,3,21,15,0,0.0,27.0,4.5,16.0,27.0,22.36,13.95
2016,3,21,15,15,3.5,102.0,4.35,15.5,104.0,84.23,68.16
2016,3,21,15,30,7.0,177.0,4.2,15.0,181.0,137.58,114.72
2016,3,21,15,45,25.5,178.0,4.1,15.0,190.0,137.25,114.7
2016,3,21,16,0,44.0,179.0,4.0,15.0,199.0,130.17,108.9
2016,3,21,16,15,22.0,92.0,3.75,14.5,102.0,73.48,59.7
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.11,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.29,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,3,21,17,15,102.0,36.5,2.75,12.5,53.0,28.75,20.18
2016,3,21,17,30,204.0,70.0,2.5,12.0,103.0,52.48,40.86
2016,3,21,17,45,142.0,47.5,2.3,12.0,66.5,36.22,25.42
2016,3,21,18,0,80.0,25.0,2.1,12.0,30.0,19.57,4.28
2016,3,21,18,15,40.0,12.5,2.0,11.5,15.0,10.67,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,12.0,1.2,8.5,17.5,75.23,0.0
2016,3,22,6,30,180.0,24.0,1.4,9.0,35.0,205.72,111.2
2016,3,22,6,45,310.5,36.5,1.65,10.0,78.5,339.9,276.86
2016,3,22,7,0,441.0,49.0,1.9,11.0,122.0,469.89,388.85
2016,3,22,7,15,519.5,57.5,2.05,11.0,173.0,557.21,462.26
2016,3,22,7,30,598.0,66.0,2.2,11.0,224.0,646.14,533.72
2016,3,22,7,45,652.0,71.0,2.35,11.5,277.5,709.46,581.64
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,771.89,627.08
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,808.64,652.59
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,849.37,680.56
2016,3,22,8,45,806.0,86.0,2.65,12.5,484.5,879.59,699.13
2016,3,22,9,0,837.0,87.0,2.7,13.0,534.0,906.49,715.14
2016,3,22,9,15,854.5,89.5,2.75,13.0,578.0,919.19,722.35
2016,3,22,9,30,872.0,92.0,2.8,13.0,622.0,918.33,720.22
2016,3,22,9,45,890.0,92.0,2.85,13.5,661.0,921.32,719.77
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,920.48,716.75
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,908.93,707.36
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,893.61,695.58
2016,3,22,10,45,934.5,94.0,2.95,14.5,788.0,873.07,679.39
2016,3,22,11,0,943.0,94.0,3.0,15.0,813.0,848.86,660.76
2016,3,22,11,15,946.5,95.0,3.0,15.0,829.0,818.2,638.56
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,784.28,614.05
2016,3,22,11,45,952.0,96.0,3.05,15.0,853.5,745.28,584.35
2016,3,22,12,0,954.0,96.0,3.1,15.0,862.0,703.45,551.56
2016,3,22,12,15,953.5,96.0,3.15,15.0,861.5,657.47,514.87
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,609.25,475.48
2016,3,22,12,45,948.5,97.0,3.25,15.0,852.0,557.82,432.47
2016,3,22,13,0,944.0,98.0,3.3,15.0,843.0,504.89,387.05
2016,3,22,13,15,939.5,97.0,3.35,15.0,826.0,449.2,338.17
2016,3,22,13,30,935.0,96.0,3.4,15.0,809.0,392.57,287.35
2016,3,22,13,45,928.0,95.0,3.5,15.0,784.5,334.54,234.81
2016,3,22,14,0,921.0,94.0,3.6,15.0,760.0,276.32,182.53
2016,3,22,14,15,911.5,93.0,3.6,15.0,728.5,217.71,132.72
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,159.65,90.3
2016,3,22,14,45,890.0,90.0,3.65,15.0,659.0,101.59,62.44
2016,3,22,15,0,878.0,88.0,3.7,15.0,621.0,77.22,61.94
2016,3,22,15,15,861.0,85.5,3.6,14.5,577.5,75.55,60.79
2016,3,22,15,30,844.0,83.0,3.5,14.0,534.0,65.5,52.28
2016,3,22,15,45,819.5,80.5,3.45,14.0,485.5,64.32,51.42
2016,3,22,16,0,795.0,78.0,3.4,14.0,437.0,63.15,50.55
2016,3,22,16,15,762.0,74.0,3.15,13.5,386.0,60.73,48.67
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,58.28,46.7
2016,3,22,16,45,681.0,65.0,2.65,13.0,282.0,50.35,39.68
2016,3,22,17,0,633.0,60.0,2.4,13.0,229.0,47.17,36.79
2016,3,22,17,15,558.5,52.5,2.15,12.5,177.5,41.8,31.86
2016,3,22,17,30,484.0,45.0,1.9,12.0,126.0,36.39,26.7
2016,3,22,17,45,357.5,34.0,1.7,11.5,82.0,27.73,18.31
2016,3,22,18,0,231.0,23.0,1.5,11.0,38.0,18.97,5.32
2016,3,22,18,15,115.5,11.5,1.5,10.5,19.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,49.0,12.0,1.2,7.5,15.0,45.78,0.0
2016,3,23,6,30,98.0,24.0,1.4,8.0,30.0,127.78,78.35
2016,3,23,6,45,165.5,42.0,1.6,9.0,64.5,231.11,189.72
2016,3,23,7,0,233.0,60.0,1.8,10.0,99.0,311.81,261.96
2016,3,23,7,15,271.0,78.0,1.9,10.5,139.5,370.12,312.55
2016,3,23,7,30,309.0,96.0,2.0,11.0,180.0,428.91,361.4
2016,3,23,7,45,341.0,110.5,2.15,11.5,221.0,477.73,400.52
2016,3,23,8,0,373.0,125.0,2.3,12.0,262.0,526.11,437.93
2016,3,23,8,15,360.5,148.5,2.35,12.5,296.5,543.72,448.81
2016,3,23,8,30,348.0,172.0,2.4,13.0,331.0,538.01,441.99
2016,3,23,8,45,473.0,158.5,2.5,13.5,399.0,655.49,532.28
2016,3,23,9,0,598.0,145.0,2.6,14.0,467.0,760.92,608.55
2016,3,23,9,15,646.0,143.5,2.65,14.5,517.0,797.48,631.79
2016,3,23,9,30,694.0,142.0,2.7,15.0,567.0,830.4,652.71
2016,3,23,9,45,795.0,120.5,2.8,15.5,635.5,879.47,685.24
2016,3,23,10,0,896.0,99.0,2.9,16.0,704.0,919.72,711.06
2016,3,23,10,15,905.5,100.5,2.9,16.0,735.5,909.13,702.04
2016,3,23,10,30,915.0,102.0,2.9,16.0,767.0,894.76,691.02
2016,3,23,10,45,779.0,166.0,2.9,16.5,744.5,832.66,645.34
2016,3,23,11,0,643.0,230.0,2.9,17.0,722.0,756.13,586.23
2016,3,23,11,15,791.0,167.0,2.85,17.0,785.5,777.09,603.12
2016,3,23,11,30,939.0,104.0,2.8,17.0,849.0,785.75,609.54
2016,3,23,11,45,940.0,104.5,2.75,17.5,857.0,746.68,578.03
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,704.89,544.31
2016,3,23,12,15,761.0,190.5,2.7,18.0,805.5,627.48,483.43
2016,3,23,12,30,581.0,276.0,2.7,18.0,746.0,552.95,424.98
2016,3,23,12,45,575.0,274.5,2.7,18.0,735.5,511.28,391.66
2016,3,23,13,0,569.0,273.0,2.7,18.0,725.0,469.2,357.08
2016,3,23,13,15,740.5,192.0,2.65,18.0,767.5,438.15,327.71
2016,3,23,13,30,912.0,111.0,2.6,18.0,810.0,397.39,287.43
2016,3,23,13,45,798.5,152.0,2.6,18.0,750.5,335.55,236.23
2016,3,23,14,0,685.0,193.0,2.6,18.0,691.0,281.56,193.17
2016,3,23,14,15,777.0,151.0,2.55,18.0,693.5,222.4,140.32
2016,3,23,14,30,869.0,109.0,2.5,18.0,696.0,160.25,90.53
2016,3,23,14,45,851.5,108.5,2.5,18.0,657.0,103.82,63.26
2016,3,23,15,0,834.0,108.0,2.5,18.0,618.0,79.86,63.42
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,79.01,63.02
2016,3,23,15,30,653.0,128.0,2.3,17.0,480.0,86.11,69.47
2016,3,23,15,45,549.0,140.5,2.2,17.0,417.5,95.52,77.8
2016,3,23,16,0,445.0,153.0,2.1,17.0,355.0,103.55,84.97
2016,3,23,16,15,561.5,118.0,1.85,16.5,343.0,85.23,69.44
2016,3,23,16,30,678.0,83.0,1.6,16.0,331.0,62.38,49.72
2016,3,23,16,45,625.0,77.0,1.4,15.5,278.0,58.84,46.79
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,55.29,43.7
2016,3,23,17,15,495.0,62.0,1.2,14.0,174.5,49.09,38.16
2016,3,23,17,30,418.0,53.0,1.2,13.0,124.0,42.81,32.29
2016,3,23,17,45,294.0,39.5,1.2,12.5,80.5,30.56,20.75
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.19,7.08
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
