Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,837.0,127.5,2.8,16.5,741.5,958.74,732.48
2016,4,13,10,0,864.0,122.0,2.8,17.0,781.0,948.49,722.77
2016,4,13,10,15,871.5,124.0,2.8,17.0,810.0,935.95,713.17
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,919.83,701.29
2016,4,13,10,45,882.5,128.0,2.85,17.0,860.0,896.72,685.12
2016,4,13,11,0,886.0,130.0,2.9,17.0,881.0,870.34,666.78
2016,4,13,11,15,889.0,131.0,2.9,17.0,895.0,839.51,645.0
2016,4,13,11,30,892.0,132.0,2.9,17.0,909.0,805.74,621.15
2016,4,13,11,45,893.0,132.5,2.95,17.5,915.0,767.3,592.01
2016,4,13,12,0,894.0,133.0,3.0,18.0,921.0,726.41,560.01
2016,4,13,12,15,893.5,133.0,3.05,18.0,919.5,681.92,525.78
2016,4,13,12,30,893.0,133.0,3.1,18.0,918.0,635.51,489.25
2016,4,13,12,45,888.0,134.0,3.15,18.0,907.5,585.7,449.15
2016,4,13,13,0,883.0,135.0,3.2,18.0,897.0,534.77,407.05
2016,4,13,13,15,879.0,134.0,3.2,18.0,879.5,481.99,362.22
2016,4,13,13,30,875.0,133.0,3.2,18.0,862.0,428.47,315.64
2016,4,13,13,45,862.0,134.5,3.25,18.0,835.5,368.5,263.47
2016,4,13,14,0,849.0,136.0,3.3,18.0,809.0,312.84,214.33
2016,4,13,14,15,839.5,134.0,3.3,17.5,777.5,256.46,165.89
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,200.96,121.58
2016,4,13,14,45,705.5,167.5,3.3,17.0,670.5,152.36,94.61
2016,4,13,15,0,581.0,203.0,3.3,17.0,595.0,127.34,103.8
2016,4,13,15,15,537.5,202.5,3.2,16.5,547.0,125.51,102.74
2016,4,13,15,30,494.0,202.0,3.1,16.0,499.0,126.93,104.44
2016,4,13,15,45,597.0,161.5,3.05,16.0,491.0,106.68,87.36
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,83.32,67.42
2016,4,13,16,15,669.0,115.0,2.9,15.5,432.5,81.01,65.8
2016,4,13,16,30,638.0,109.0,2.8,15.0,382.0,78.6,64.03
2016,4,13,16,45,594.0,102.0,2.7,14.5,329.5,75.19,61.33
2016,4,13,17,0,550.0,95.0,2.6,14.0,277.0,71.69,58.46
2016,4,13,17,15,489.0,85.0,2.3,13.5,226.0,65.5,53.07
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,56.32,44.81
2016,4,13,17,45,330.0,62.5,1.7,12.5,127.5,47.26,36.42
2016,4,13,18,0,232.0,50.0,1.4,12.0,80.0,38.09,27.61
2016,4,13,18,15,128.0,30.5,1.4,11.5,46.0,23.47,12.17
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,9.39,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,14.5,1.65,10.5,20.0,62.11,0.0
2016,4,14,6,0,139.0,29.0,1.8,11.0,40.0,188.02,127.5
2016,4,14,6,15,257.0,44.5,2.0,11.0,83.0,306.39,251.73
2016,4,14,6,30,375.0,60.0,2.2,11.0,126.0,429.45,358.91
2016,4,14,6,45,451.0,70.5,2.4,11.5,176.5,520.3,434.66
2016,4,14,7,0,527.0,81.0,2.6,12.0,227.0,612.76,508.41
2016,4,14,7,15,562.5,83.5,2.7,12.0,269.0,660.32,545.14
2016,4,14,7,30,598.0,86.0,2.8,12.0,311.0,706.25,579.48
2016,4,14,7,45,461.0,133.0,2.9,12.5,321.5,633.53,521.43
2016,4,14,8,0,324.0,180.0,3.0,13.0,332.0,540.25,444.28
2016,4,14,8,15,327.0,202.0,3.05,13.0,369.5,568.08,464.68
2016,4,14,8,30,330.0,224.0,3.1,13.0,407.0,593.92,482.61
2016,4,14,8,45,366.5,236.5,3.15,13.5,455.5,639.25,515.24
2016,4,14,9,0,403.0,249.0,3.2,14.0,504.0,682.9,545.91
2016,4,14,9,15,504.5,229.0,3.25,14.5,570.0,773.08,611.74
2016,4,14,9,30,606.0,209.0,3.3,15.0,636.0,846.69,663.84
2016,4,14,9,45,731.0,170.5,3.4,15.5,712.0,912.28,708.21
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,964.12,741.91
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,951.01,731.58
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,934.24,719.39
2016,4,14,10,45,609.5,262.0,3.7,16.0,765.0,805.84,625.38
2016,4,14,11,0,348.0,388.0,3.8,16.0,685.0,663.05,515.59
2016,4,14,11,15,607.0,270.5,3.85,16.0,797.5,754.79,588.58
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,812.98,634.09
2016,4,14,11,45,850.0,164.0,3.95,16.0,911.5,770.8,601.25
2016,4,14,12,0,834.0,175.0,4.0,16.0,913.0,727.0,567.37
2016,4,14,12,15,833.5,174.5,4.1,16.0,911.0,682.49,532.79
2016,4,14,12,30,833.0,174.0,4.2,16.0,909.0,636.23,495.99
2016,4,14,12,45,857.5,157.0,4.35,16.0,906.0,589.01,457.95
2016,4,14,13,0,882.0,140.0,4.5,16.0,903.0,538.96,416.2
2016,4,14,13,15,877.5,139.0,4.55,16.0,886.0,485.95,370.48
2016,4,14,13,30,873.0,138.0,4.6,16.0,869.0,432.28,323.04
2016,4,14,13,45,855.0,143.0,4.65,16.0,841.0,373.55,271.09
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,319.32,222.53
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,263.09,173.28
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,207.84,128.38
2016,4,14,14,45,800.5,142.0,4.7,16.0,710.0,154.24,92.98
2016,4,14,15,0,784.0,141.0,4.7,16.0,671.0,102.8,83.34
2016,4,14,15,15,765.5,137.0,4.65,15.5,627.0,87.62,70.67
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,87.15,70.62
2016,4,14,15,45,735.0,124.0,4.6,15.0,537.0,83.47,67.63
2016,4,14,16,0,723.0,115.0,4.6,15.0,491.0,79.48,64.38
2016,4,14,16,15,691.5,110.0,4.5,14.5,439.5,77.69,63.15
2016,4,14,16,30,660.0,105.0,4.4,14.0,388.0,75.83,61.85
2016,4,14,16,45,622.5,97.0,4.3,14.0,336.0,71.6,58.28
2016,4,14,17,0,585.0,89.0,4.2,14.0,284.0,67.18,54.47
2016,4,14,17,15,524.0,80.0,3.9,13.5,232.0,61.58,49.59
2016,4,14,17,30,463.0,71.0,3.6,13.0,180.0,55.85,44.4
2016,4,14,17,45,372.5,59.5,3.35,12.5,132.5,45.28,34.67
2016,4,14,18,0,282.0,48.0,3.1,12.0,85.0,36.78,26.5
2016,4,14,18,15,161.0,30.5,2.95,11.5,50.0,23.53,12.64
2016,4,14,18,30,40.0,13.0,2.8,11.0,15.0,11.1,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.0,1.6,8.5,22.5,92.36,0.0
2016,4,15,6,0,224.0,28.0,1.7,9.0,45.0,254.23,183.81
2016,4,15,6,15,341.0,40.0,2.05,9.5,90.0,369.3,305.36
2016,4,15,6,30,458.0,52.0,2.4,10.0,135.0,491.94,410.93
2016,4,15,6,45,530.0,60.5,2.8,10.5,187.0,577.88,483.02
2016,4,15,7,0,602.0,69.0,3.2,11.0,239.0,665.95,553.76
2016,4,15,7,15,651.0,75.5,3.4,11.5,293.5,731.75,603.72
2016,4,15,7,30,700.0,82.0,3.6,12.0,348.0,797.19,651.58
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.5,842.46,682.93
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,879.3,707.45
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,914.08,729.0
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,945.91,748.05
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,965.84,758.44
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,982.26,766.42
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.5,991.11,770.31
2016,4,15,9,30,870.0,117.0,3.9,15.0,734.0,996.21,771.77
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.5,983.71,760.07
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,979.23,754.32
2016,4,15,10,15,907.5,118.5,3.9,16.5,838.5,965.55,742.3
2016,4,15,10,30,915.0,120.0,3.9,17.0,868.0,948.2,728.0
2016,4,15,10,45,922.5,119.5,3.95,17.5,891.0,925.3,710.32
2016,4,15,11,0,930.0,119.0,4.0,18.0,914.0,898.92,690.36
2016,4,15,11,15,933.0,120.0,4.05,18.0,928.0,866.89,667.8
2016,4,15,11,30,936.0,121.0,4.1,18.0,942.0,831.79,643.02
2016,4,15,11,45,940.0,119.0,4.2,18.0,949.0,791.93,614.51
2016,4,15,12,0,944.0,117.0,4.3,18.0,956.0,749.37,582.13
2016,4,15,12,15,943.0,117.0,4.35,18.0,953.5,702.72,545.85
2016,4,15,12,30,942.0,117.0,4.4,18.0,951.0,654.09,507.15
2016,4,15,12,45,944.0,113.5,4.45,18.5,941.5,602.62,464.39
2016,4,15,13,0,946.0,110.0,4.5,19.0,932.0,549.4,419.18
2016,4,15,13,15,941.0,109.5,4.55,19.0,913.5,493.75,371.7
2016,4,15,13,30,936.0,109.0,4.6,19.0,895.0,437.37,322.35
2016,4,15,13,45,932.0,106.5,4.65,19.0,869.5,379.41,270.75
2016,4,15,14,0,928.0,104.0,4.7,19.0,844.0,321.1,218.48
2016,4,15,14,15,918.5,102.0,4.7,19.0,810.5,261.85,166.71
2016,4,15,14,30,909.0,100.0,4.7,19.0,777.0,203.28,119.27
2016,4,15,14,45,896.0,98.5,4.7,19.0,737.0,145.62,81.22
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,89.45,71.03
2016,4,15,15,15,867.5,94.5,4.55,18.5,652.5,80.69,63.91
2016,4,15,15,30,852.0,92.0,4.4,18.0,608.0,69.8,54.86
2016,4,15,15,45,830.0,89.5,4.25,18.0,558.5,68.96,54.31
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,68.08,53.74
2016,4,15,16,15,781.0,83.0,3.8,17.5,457.0,66.02,52.24
2016,4,15,16,30,754.0,79.0,3.5,17.0,405.0,63.89,50.66
2016,4,15,16,45,717.5,74.0,3.25,17.0,352.0,60.79,48.1
2016,4,15,17,0,681.0,69.0,3.0,17.0,299.0,52.86,41.22
2016,4,15,17,15,626.5,63.0,2.75,16.0,246.0,48.97,37.95
2016,4,15,17,30,572.0,57.0,2.5,15.0,193.0,45.03,34.49
2016,4,15,17,45,491.0,48.0,2.25,14.5,143.5,38.43,28.4
2016,4,15,18,0,410.0,39.0,2.0,14.0,94.0,31.73,21.98
2016,4,15,18,15,271.0,26.0,1.9,13.5,56.0,21.22,11.06
2016,4,15,18,30,132.0,13.0,1.8,13.0,18.0,11.1,0.0
2016,4,15,18,45,66.0,6.5,1.7,12.5,9.0,5.55,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.0,101.61,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,48.0,274.83,203.83
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.0,383.24,313.58
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,499.6,411.17
2016,4,16,6,45,534.5,60.5,1.6,12.5,189.5,582.79,478.2
2016,4,16,7,0,603.0,69.0,1.7,13.0,241.0,667.95,543.42
2016,4,16,7,15,650.0,75.0,1.7,13.5,295.0,731.3,588.58
2016,4,16,7,30,697.0,81.0,1.7,14.0,349.0,794.19,631.45
2016,4,16,7,45,729.5,86.5,1.7,15.0,402.0,841.6,660.42
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,881.1,682.95
2016,4,16,8,15,786.5,95.5,1.75,16.5,505.5,914.29,702.49
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,944.52,719.79
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,965.02,730.42
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,982.06,738.85
2016,4,16,9,15,862.0,107.5,1.95,18.5,692.0,990.46,741.66
2016,4,16,9,30,876.0,110.0,2.0,19.0,734.0,983.68,734.68
2016,4,16,9,45,888.5,111.0,2.1,19.5,771.0,981.73,731.84
2016,4,16,10,0,901.0,112.0,2.2,20.0,808.0,976.04,726.58
2016,4,16,10,15,908.0,113.5,2.25,20.5,837.0,962.0,715.42
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,944.33,702.07
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,921.22,685.26
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,894.67,666.26
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,862.37,644.7
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,827.03,621.0
2016,4,16,11,45,937.0,115.5,2.55,22.0,945.0,787.83,594.22
2016,4,16,12,0,941.0,114.0,2.6,22.0,952.0,745.92,563.52
2016,4,16,12,15,940.5,113.5,2.6,22.0,950.0,699.42,528.52
2016,4,16,12,30,940.0,113.0,2.6,22.0,948.0,650.92,491.2
2016,4,16,12,45,939.0,112.0,2.65,22.5,938.0,599.96,450.38
2016,4,16,13,0,938.0,111.0,2.7,23.0,928.0,547.47,407.32
2016,4,16,13,15,934.0,110.0,2.65,23.0,910.0,492.35,361.6
2016,4,16,13,30,930.0,109.0,2.6,23.0,892.0,436.42,314.05
2016,4,16,13,45,923.0,108.0,2.6,23.0,866.0,378.92,264.44
2016,4,16,14,0,916.0,107.0,2.6,23.0,840.0,321.36,214.36
2016,4,16,14,15,907.5,105.5,2.55,23.0,807.5,263.34,164.85
2016,4,16,14,30,899.0,104.0,2.5,23.0,775.0,205.88,119.25
2016,4,16,14,45,888.0,101.5,2.45,23.0,736.5,148.35,81.69
2016,4,16,15,0,877.0,99.0,2.4,23.0,698.0,92.11,61.3
2016,4,16,15,15,862.0,96.5,2.3,22.5,653.5,81.77,63.72
2016,4,16,15,30,847.0,94.0,2.2,22.0,609.0,70.94,54.9
2016,4,16,15,45,829.0,90.5,2.1,22.0,561.0,69.55,53.9
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,68.06,52.81
2016,4,16,16,15,784.0,83.0,1.8,21.5,461.0,66.0,51.34
2016,4,16,16,30,757.0,79.0,1.6,21.0,409.0,63.86,49.78
2016,4,16,16,45,718.5,74.5,1.45,20.5,355.5,61.13,47.69
2016,4,16,17,0,680.0,70.0,1.3,20.0,302.0,53.53,41.29
2016,4,16,17,15,627.0,64.0,1.25,19.0,249.0,49.68,38.11
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,45.77,34.73
2016,4,16,17,45,477.0,50.0,1.15,17.5,145.5,39.94,29.38
2016,4,16,18,0,380.0,42.0,1.1,17.0,95.0,34.13,23.8
2016,4,16,18,15,251.5,28.5,1.1,16.5,57.0,23.3,12.81
2016,4,16,18,30,123.0,15.0,1.1,16.0,19.0,11.73,0.0
2016,4,16,18,45,61.5,7.5,1.1,16.0,9.5,6.4,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.5,15.0,0.8,13.5,25.0,122.51,0.0
2016,4,17,6,0,221.0,30.0,0.8,14.0,50.0,253.15,189.54
2016,4,17,6,15,323.0,43.5,0.85,14.5,93.5,360.27,291.44
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,472.14,383.12
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.5,552.12,445.05
2016,4,17,7,0,552.0,77.0,1.0,17.0,238.0,633.76,504.85
2016,4,17,7,15,600.0,84.5,1.0,17.0,290.5,699.08,551.18
2016,4,17,7,30,648.0,92.0,1.0,17.0,343.0,764.0,595.41
2016,4,17,7,45,681.0,98.0,1.05,17.5,395.0,811.75,625.7
2016,4,17,8,0,714.0,104.0,1.1,18.0,447.0,857.62,654.06
2016,4,17,8,15,739.5,108.5,1.15,18.5,497.0,891.97,674.05
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,916.96,687.67
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,938.46,698.47
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,956.57,707.03
2016,4,17,9,15,817.0,123.5,1.45,21.5,680.5,965.99,710.6
2016,4,17,9,30,832.0,126.0,1.5,22.0,722.0,971.76,712.04
2016,4,17,9,45,849.5,125.0,1.6,22.5,759.5,972.3,711.0
2016,4,17,10,0,867.0,124.0,1.7,23.0,797.0,957.63,700.3
2016,4,17,10,15,874.5,125.5,1.75,23.5,825.5,944.4,690.14
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,927.63,677.79
2016,4,17,10,45,891.5,126.0,1.85,24.5,877.0,906.71,662.87
2016,4,17,11,0,901.0,125.0,1.9,25.0,900.0,882.33,645.79
2016,4,17,11,15,904.0,126.0,1.9,25.0,914.0,851.1,625.0
2016,4,17,11,30,907.0,127.0,1.9,25.0,928.0,816.91,602.26
2016,4,17,11,45,910.0,126.0,1.9,25.5,934.5,778.21,574.69
2016,4,17,12,0,913.0,125.0,1.9,26.0,941.0,736.96,543.96
2016,4,17,12,15,912.5,124.5,1.85,26.0,939.0,691.48,510.4
2016,4,17,12,30,912.0,124.0,1.8,26.0,937.0,644.08,474.73
2016,4,17,12,45,911.0,123.0,1.75,26.0,927.0,594.32,436.46
2016,4,17,13,0,910.0,122.0,1.7,26.0,917.0,543.1,396.04
2016,4,17,13,15,905.5,121.0,1.6,26.0,899.0,489.08,352.26
2016,4,17,13,30,901.0,120.0,1.5,26.0,881.0,434.37,306.83
2016,4,17,13,45,897.0,117.5,1.4,26.5,856.5,378.3,258.95
2016,4,17,14,0,893.0,115.0,1.3,27.0,832.0,321.94,210.61
2016,4,17,14,15,884.0,113.5,1.25,27.0,799.5,265.06,163.44
2016,4,17,14,30,875.0,112.0,1.2,27.0,767.0,208.81,119.87
2016,4,17,14,45,868.0,107.5,1.15,27.0,729.5,151.77,82.98
2016,4,17,15,0,861.0,103.0,1.1,27.0,692.0,95.61,61.93
2016,4,17,15,15,846.0,100.5,1.1,26.5,648.0,73.71,55.93
2016,4,17,15,30,831.0,98.0,1.1,26.0,604.0,73.21,55.83
2016,4,17,15,45,815.0,93.0,1.1,26.0,557.0,70.94,54.12
2016,4,17,16,0,799.0,88.0,1.1,26.0,510.0,68.51,52.27
2016,4,17,16,15,772.5,84.0,1.1,25.5,458.5,66.5,50.87
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,64.41,49.39
2016,4,17,16,45,711.5,75.0,1.1,24.5,354.5,61.38,47.08
2016,4,17,17,0,677.0,70.0,1.1,24.0,302.0,53.44,40.5
2016,4,17,17,15,625.0,63.5,1.1,22.5,249.5,49.21,37.14
2016,4,17,17,30,573.0,57.0,1.1,21.0,197.0,44.9,33.54
2016,4,17,17,45,492.0,48.5,1.1,20.0,147.5,38.72,28.02
2016,4,17,18,0,411.0,40.0,1.1,19.0,98.0,32.45,22.19
2016,4,17,18,15,282.5,27.0,1.1,18.5,59.5,21.99,11.88
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,11.34,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.0,15.0,0.65,15.0,27.5,147.71,0.0
2016,4,18,6,0,274.0,30.0,0.6,15.0,55.0,296.88,224.94
2016,4,18,6,15,378.5,42.0,0.6,15.5,101.0,403.89,323.21
2016,4,18,6,30,483.0,54.0,0.6,16.0,147.0,518.14,414.27
2016,4,18,6,45,552.5,61.5,0.65,17.0,199.5,601.66,476.98
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,687.04,537.49
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,749.53,580.11
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,811.45,620.73
2016,4,18,7,45,745.0,85.5,0.7,18.5,413.5,851.28,643.81
2016,4,18,8,0,777.0,90.0,0.7,19.0,467.0,895.67,669.43
2016,4,18,8,15,800.5,94.0,0.8,19.5,517.5,928.58,688.82
2016,4,18,8,30,824.0,98.0,0.9,20.0,568.0,958.49,706.22
2016,4,18,8,45,841.5,101.0,1.0,21.0,615.0,977.99,715.49
2016,4,18,9,0,859.0,104.0,1.1,22.0,662.0,994.0,722.64
2016,4,18,9,15,872.0,106.0,1.2,22.5,703.5,989.12,718.0
2016,4,18,9,30,885.0,108.0,1.3,23.0,745.0,992.37,718.9
2016,4,18,9,45,898.5,108.0,1.45,23.5,781.5,990.21,717.11
2016,4,18,10,0,912.0,108.0,1.6,24.0,818.0,984.29,712.98
2016,4,18,10,15,918.5,109.0,1.65,24.5,846.5,969.13,701.63
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,950.37,688.2
2016,4,18,10,45,929.5,111.0,1.75,25.5,896.5,926.29,671.47
2016,4,18,11,0,934.0,112.0,1.8,26.0,918.0,898.82,652.65
2016,4,18,11,15,936.5,112.5,1.8,26.0,931.5,865.98,631.08
2016,4,18,11,30,939.0,113.0,1.8,26.0,945.0,830.15,607.53
2016,4,18,11,45,939.5,113.5,1.8,26.0,950.5,790.01,580.9
2016,4,18,12,0,940.0,114.0,1.8,26.0,956.0,747.36,550.44
2016,4,18,12,15,938.5,114.0,1.75,26.0,953.0,700.71,516.18
2016,4,18,12,30,937.0,114.0,1.7,26.0,950.0,652.16,479.79
2016,4,18,12,45,930.5,115.5,1.65,26.5,938.5,600.33,439.27
2016,4,18,13,0,924.0,117.0,1.6,27.0,927.0,547.44,397.06
2016,4,18,13,15,919.0,116.0,1.55,27.0,908.5,492.61,353.14
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,437.11,307.5
2016,4,18,13,45,903.5,116.0,1.45,27.0,863.0,380.71,260.29
2016,4,18,14,0,893.0,117.0,1.4,27.0,836.0,324.61,212.89
2016,4,18,14,15,883.5,115.5,1.4,26.5,803.5,267.64,165.99
2016,4,18,14,30,874.0,114.0,1.4,26.0,771.0,211.38,122.44
2016,4,18,14,45,853.5,115.5,1.4,26.0,730.0,147.34,80.08
2016,4,18,15,0,833.0,117.0,1.4,26.0,689.0,94.53,60.55
2016,4,18,15,15,816.5,114.0,1.35,26.0,645.5,81.75,62.71
2016,4,18,15,30,800.0,111.0,1.3,26.0,602.0,81.26,62.5
2016,4,18,15,45,598.0,153.5,1.3,26.0,503.5,100.14,78.35
2016,4,18,16,0,396.0,196.0,1.3,26.0,405.0,126.08,100.0
2016,4,18,16,15,536.5,148.5,1.3,25.0,402.0,100.81,79.68
2016,4,18,16,30,677.0,101.0,1.3,24.0,399.0,72.72,56.61
2016,4,18,16,45,630.5,96.0,1.35,23.5,346.0,70.49,55.05
2016,4,18,17,0,584.0,91.0,1.4,23.0,293.0,68.26,53.39
2016,4,18,17,15,528.0,82.0,1.3,21.5,241.0,62.77,49.01
2016,4,18,17,30,472.0,73.0,1.2,20.0,189.0,57.11,44.29
2016,4,18,17,45,387.0,61.5,1.2,19.0,141.0,46.72,35.11
2016,4,18,18,0,302.0,50.0,1.2,18.0,93.0,38.27,27.32
2016,4,18,18,15,151.0,35.0,1.2,17.5,56.5,26.85,16.05
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,16.02,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,27.5,130.97,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,55.0,263.44,202.27
2016,4,19,6,15,325.0,47.0,0.5,15.5,99.5,363.82,292.87
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,476.5,382.98
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.0,567.67,452.5
2016,4,19,7,0,583.0,75.0,0.6,17.0,248.0,661.04,520.07
2016,4,19,7,15,629.0,81.0,0.55,17.0,301.0,723.25,561.9
2016,4,19,7,30,675.0,87.0,0.5,17.0,354.0,784.92,601.71
2016,4,19,7,45,715.5,90.0,0.5,17.5,408.0,836.27,632.68
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,880.1,657.77
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.5,912.67,672.89
2016,4,19,8,30,804.0,100.0,0.3,19.0,563.0,942.32,685.84
2016,4,19,8,45,821.5,103.5,0.25,20.0,609.0,962.34,692.31
2016,4,19,9,0,839.0,107.0,0.2,21.0,655.0,978.93,696.76
2016,4,19,9,15,852.5,110.0,0.3,21.5,696.5,987.38,700.77
2016,4,19,9,30,866.0,113.0,0.4,22.0,738.0,980.44,695.77
2016,4,19,9,45,868.0,119.0,0.55,23.0,771.5,973.76,691.16
2016,4,19,10,0,870.0,125.0,0.7,24.0,805.0,963.42,684.3
2016,4,19,10,15,668.5,224.0,0.8,24.0,758.0,874.42,628.98
2016,4,19,10,30,467.0,323.0,0.9,24.0,711.0,760.77,552.03
2016,4,19,10,45,672.5,232.0,1.0,24.5,806.0,836.46,606.88
2016,4,19,11,0,878.0,141.0,1.1,25.0,901.0,879.45,634.69
2016,4,19,11,15,706.0,240.5,1.2,25.0,858.0,811.34,588.51
2016,4,19,11,30,534.0,340.0,1.3,25.0,815.0,729.27,531.19
2016,4,19,11,45,519.0,348.0,1.4,25.5,812.0,693.35,506.4
2016,4,19,12,0,504.0,356.0,1.5,26.0,809.0,656.75,480.25
2016,4,19,12,15,422.0,387.0,1.55,26.0,766.0,594.45,435.79
2016,4,19,12,30,340.0,418.0,1.6,26.0,723.0,538.89,395.74
2016,4,19,12,45,352.0,409.0,1.65,26.0,721.5,511.58,375.87
2016,4,19,13,0,364.0,400.0,1.7,26.0,720.0,482.99,354.3
2016,4,19,13,15,436.5,360.5,1.75,25.5,737.0,453.57,331.79
2016,4,19,13,30,509.0,321.0,1.8,25.0,754.0,421.6,305.7
2016,4,19,13,45,411.5,346.5,1.9,25.0,689.5,369.01,266.21
2016,4,19,14,0,314.0,372.0,2.0,25.0,625.0,334.41,241.14
2016,4,19,14,15,196.0,359.0,2.0,24.5,515.0,286.59,208.95
2016,4,19,14,30,78.0,346.0,2.0,24.0,405.0,254.15,189.84
2016,4,19,14,45,73.5,326.0,2.05,24.0,379.5,231.56,173.81
2016,4,19,15,0,69.0,306.0,2.1,24.0,354.0,209.94,159.5
2016,4,19,15,15,48.0,270.5,2.15,23.0,303.0,187.61,150.72
2016,4,19,15,30,27.0,235.0,2.2,22.0,252.0,178.25,144.12
2016,4,19,15,45,69.0,233.5,2.3,21.5,271.5,165.61,134.44
2016,4,19,16,0,111.0,232.0,2.4,21.0,291.0,156.31,127.42
2016,4,19,16,15,78.5,203.0,2.45,20.5,243.0,145.68,119.19
2016,4,19,16,30,46.0,174.0,2.5,20.0,195.0,127.05,104.05
2016,4,19,16,45,39.5,153.5,2.6,19.5,169.5,113.24,92.78
2016,4,19,17,0,33.0,133.0,2.7,19.0,144.0,99.14,81.04
2016,4,19,17,15,242.5,105.0,2.6,18.0,167.0,77.06,62.21
2016,4,19,17,30,452.0,77.0,2.5,17.0,190.0,57.72,45.38
2016,4,19,17,45,387.0,63.0,2.45,16.5,143.5,47.79,36.43
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,37.59,27.01
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,25.49,15.28
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.21,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,7.26,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.0,162.54,18.96
2016,4,20,6,0,297.0,33.0,0.9,13.0,62.0,318.71,249.92
2016,4,20,6,15,398.0,44.0,1.0,13.5,108.5,423.45,343.87
2016,4,20,6,30,499.0,55.0,1.1,14.0,155.0,534.65,434.16
2016,4,20,6,45,569.5,61.5,1.25,15.0,208.0,618.32,498.63
2016,4,20,7,0,640.0,68.0,1.4,16.0,261.0,703.83,561.19
2016,4,20,7,15,683.0,73.5,1.35,16.5,315.0,763.77,601.45
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,816.91,635.16
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.5,862.86,663.21
2016,4,20,8,0,791.0,86.0,1.3,18.0,476.0,906.61,688.98
2016,4,20,8,15,813.0,89.5,1.35,18.5,526.0,937.51,706.35
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,965.4,721.66
2016,4,20,8,45,851.0,96.0,1.5,19.5,622.0,983.45,731.24
2016,4,20,9,0,867.0,99.0,1.6,20.0,668.0,986.44,731.16
2016,4,20,9,15,879.0,101.0,1.65,20.0,709.0,992.38,733.97
2016,4,20,9,30,891.0,103.0,1.7,20.0,750.0,994.71,734.55
2016,4,20,9,45,903.0,103.0,1.8,20.5,785.5,991.13,730.76
2016,4,20,10,0,915.0,103.0,1.9,21.0,821.0,983.84,724.74
2016,4,20,10,15,921.0,104.5,1.95,21.0,849.5,968.79,714.56
2016,4,20,10,30,927.0,106.0,2.0,21.0,878.0,950.13,702.18
2016,4,20,10,45,922.5,112.0,2.05,21.5,896.5,923.13,683.06
2016,4,20,11,0,918.0,118.0,2.1,22.0,915.0,892.96,661.94
2016,4,20,11,15,920.5,119.0,2.15,22.0,929.0,860.96,640.86
2016,4,20,11,30,923.0,120.0,2.2,22.0,943.0,825.98,617.65
2016,4,20,11,45,912.0,127.5,2.3,22.5,945.0,783.82,588.11
2016,4,20,12,0,901.0,135.0,2.4,23.0,947.0,739.74,555.27
2016,4,20,12,15,900.0,135.0,2.45,23.0,944.5,694.71,521.98
2016,4,20,12,30,899.0,135.0,2.5,23.0,942.0,647.84,486.47
2016,4,20,12,45,898.0,133.0,2.55,23.0,931.5,597.89,447.71
2016,4,20,13,0,897.0,131.0,2.6,23.0,921.0,546.57,406.74
2016,4,20,13,15,892.0,130.0,2.65,22.5,903.0,493.0,363.55
2016,4,20,13,30,887.0,129.0,2.7,22.0,885.0,438.83,318.44
2016,4,20,13,45,879.0,128.0,2.75,22.0,859.0,383.26,270.58
2016,4,20,14,0,871.0,127.0,2.8,22.0,833.0,327.82,222.33
2016,4,20,14,15,861.0,125.5,2.85,22.0,800.5,271.96,174.53
2016,4,20,14,30,851.0,124.0,2.9,22.0,768.0,208.61,123.79
2016,4,20,14,45,836.5,122.5,2.95,22.0,728.5,153.27,86.29
2016,4,20,15,0,822.0,121.0,3.0,22.0,689.0,99.78,63.86
2016,4,20,15,15,805.5,117.5,3.0,21.5,645.5,83.59,65.48
2016,4,20,15,30,789.0,114.0,3.0,21.0,602.0,82.87,65.21
2016,4,20,15,45,768.5,110.0,3.0,20.5,554.0,81.65,64.51
2016,4,20,16,0,748.0,106.0,3.0,20.0,506.0,73.27,57.68
2016,4,20,16,15,719.0,101.0,2.9,19.5,455.0,71.27,56.28
2016,4,20,16,30,690.0,96.0,2.8,19.0,404.0,69.16,54.77
2016,4,20,16,45,654.5,89.5,2.7,18.5,352.0,65.8,52.13
2016,4,20,17,0,619.0,83.0,2.6,18.0,300.0,62.3,49.3
2016,4,20,17,15,565.0,75.5,2.3,17.0,248.0,57.73,45.52
2016,4,20,17,30,511.0,68.0,2.0,16.0,196.0,53.06,41.49
2016,4,20,17,45,434.0,57.5,1.7,15.5,148.0,45.63,34.72
2016,4,20,18,0,357.0,47.0,1.4,15.0,100.0,38.01,27.56
2016,4,20,18,15,178.5,35.5,1.3,14.5,62.0,27.27,17.02
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,18.94,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,47.0,19.0,0.3,14.0,24.0,74.63,18.79
2016,4,21,6,0,94.0,38.0,0.4,14.0,48.0,149.32,116.22
2016,4,21,6,15,146.0,58.0,0.5,14.5,83.5,219.3,178.77
2016,4,21,6,30,198.0,78.0,0.6,15.0,119.0,290.92,239.55
2016,4,21,6,45,233.0,98.0,0.75,15.5,159.5,349.59,287.82
2016,4,21,7,0,268.0,118.0,0.9,16.0,200.0,408.95,334.95
2016,4,21,7,15,308.5,130.5,1.0,16.0,242.0,463.11,377.28
2016,4,21,7,30,349.0,143.0,1.1,16.0,284.0,518.35,419.25
2016,4,21,7,45,323.0,170.5,1.25,16.5,314.5,529.71,424.97
2016,4,21,8,0,297.0,198.0,1.4,17.0,345.0,537.88,428.48
2016,4,21,8,15,204.0,228.5,1.5,17.0,334.5,459.24,365.84
2016,4,21,8,30,111.0,259.0,1.6,17.0,324.0,377.52,300.15
2016,4,21,8,45,125.0,282.0,1.75,17.5,360.5,433.24,341.99
2016,4,21,9,0,139.0,305.0,1.9,18.0,397.0,466.55,365.72
2016,4,21,9,15,70.5,238.5,2.0,18.0,285.5,298.2,235.32
2016,4,21,9,30,2.0,172.0,2.1,18.0,174.0,149.61,115.99
2016,4,21,9,45,146.0,269.0,2.25,18.5,384.0,412.32,325.14
2016,4,21,10,0,290.0,366.0,2.4,19.0,594.0,659.54,506.65
2016,4,21,10,15,363.0,352.5,2.45,19.0,648.5,698.94,534.09
2016,4,21,10,30,436.0,339.0,2.5,19.0,703.0,748.7,569.61
2016,4,21,10,45,450.5,343.0,2.55,19.0,728.0,743.93,565.4
2016,4,21,11,0,465.0,347.0,2.6,19.0,753.0,736.26,559.58
2016,4,21,11,15,649.0,254.5,2.65,19.0,830.5,778.98,593.28
2016,4,21,11,30,833.0,162.0,2.7,19.0,908.0,802.09,612.07
2016,4,21,11,45,840.5,159.0,2.75,19.0,915.0,765.83,585.2
2016,4,21,12,0,848.0,156.0,2.8,19.0,922.0,726.88,556.31
2016,4,21,12,15,432.5,223.0,2.85,19.0,613.5,472.15,365.86
2016,4,21,12,30,17.0,290.0,2.9,19.0,305.0,248.74,191.56
2016,4,21,12,45,16.0,288.5,3.0,19.5,303.0,244.62,188.62
2016,4,21,13,0,15.0,287.0,3.1,20.0,301.0,240.55,185.16
2016,4,21,13,15,15.0,283.0,3.2,20.0,296.5,235.04,180.97
2016,4,21,13,30,15.0,279.0,3.3,20.0,292.0,229.53,176.78
2016,4,21,13,45,9.5,226.5,3.4,20.0,234.5,185.8,142.9
2016,4,21,14,0,4.0,174.0,3.5,20.0,177.0,142.78,109.31
2016,4,21,14,15,117.5,266.5,3.55,20.0,356.0,215.25,162.08
2016,4,21,14,30,231.0,359.0,3.6,20.0,535.0,273.75,202.49
2016,4,21,14,45,542.0,229.0,3.65,20.0,613.0,186.96,124.47
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,99.44,62.69
2016,4,21,15,15,838.0,97.0,3.7,19.5,648.0,81.44,64.2
2016,4,21,15,30,823.0,95.0,3.7,19.0,605.0,70.77,55.4
2016,4,21,15,45,543.5,160.0,3.7,19.0,486.0,104.11,84.11
2016,4,21,16,0,264.0,225.0,3.7,19.0,367.0,147.21,121.01
2016,4,21,16,15,496.5,153.5,3.6,18.5,388.0,103.09,83.87
2016,4,21,16,30,729.0,82.0,3.5,18.0,409.0,65.42,51.71
2016,4,21,16,45,692.0,77.5,3.4,17.5,357.0,57.59,45.15
2016,4,21,17,0,655.0,73.0,3.3,17.0,305.0,55.16,43.22
2016,4,21,17,15,603.0,67.0,3.0,16.5,253.0,51.43,40.06
2016,4,21,17,30,551.0,61.0,2.7,16.0,201.0,47.64,36.71
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.0,41.62,31.21
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,35.51,25.41
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,27.32,17.2
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,21.03,0.0
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,11.52,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,2.9,13.5,16.5,13.62,0.42
2016,4,22,6,0,0.0,33.0,3.2,14.0,33.0,30.57,19.23
2016,4,22,6,15,10.5,53.5,3.3,14.0,56.0,61.38,46.45
2016,4,22,6,30,21.0,74.0,3.4,14.0,79.0,101.85,81.77
2016,4,22,6,45,30.0,95.5,3.5,14.0,104.5,133.35,109.19
2016,4,22,7,0,39.0,117.0,3.6,14.0,130.0,164.34,135.71
2016,4,22,7,15,46.5,139.0,3.65,14.0,156.5,194.35,160.81
2016,4,22,7,30,54.0,161.0,3.7,14.0,183.0,223.97,185.14
2016,4,22,7,45,27.0,137.0,3.75,14.5,148.0,162.39,132.31
2016,4,22,8,0,0.0,113.0,3.8,15.0,113.0,96.88,76.03
2016,4,22,8,15,5.0,154.5,3.9,15.0,157.5,141.36,112.96
2016,4,22,8,30,10.0,196.0,4.0,15.0,202.0,186.22,149.52
2016,4,22,8,45,185.0,235.5,4.1,15.0,357.5,437.94,356.65
2016,4,22,9,0,360.0,275.0,4.2,15.0,513.0,672.5,538.08
2016,4,22,9,15,180.0,162.0,4.45,15.0,281.0,359.7,293.13
2016,4,22,9,30,0.0,49.0,4.7,15.0,49.0,40.75,28.29
2016,4,22,9,45,6.0,149.0,4.95,15.5,154.0,132.28,103.8
2016,4,22,10,0,12.0,249.0,5.2,16.0,259.0,227.67,180.36
2016,4,22,10,15,6.0,171.0,5.3,16.0,176.0,150.85,118.12
2016,4,22,10,30,0.0,93.0,5.4,16.0,93.0,77.81,58.43
2016,4,22,10,45,8.5,194.0,5.5,16.0,201.5,171.96,135.07
2016,4,22,11,0,17.0,295.0,5.6,16.0,310.0,266.16,210.12
2016,4,22,11,15,445.0,217.5,5.6,16.0,617.0,581.63,466.08
2016,4,22,11,30,873.0,140.0,5.6,16.0,924.0,806.38,638.41
2016,4,22,11,45,438.5,152.5,5.65,16.0,546.5,468.93,376.83
2016,4,22,12,0,4.0,165.0,5.7,16.0,169.0,140.59,108.94
2016,4,22,12,15,2.0,124.0,5.65,15.5,126.0,104.82,80.38
2016,4,22,12,30,0.0,83.0,5.6,15.0,83.0,69.42,51.6
2016,4,22,12,45,69.0,263.0,5.6,15.0,324.5,251.36,199.05
2016,4,22,13,0,138.0,443.0,5.6,15.0,566.0,407.53,320.51
2016,4,22,13,15,337.5,380.0,5.45,14.5,671.5,430.02,335.89
2016,4,22,13,30,537.0,317.0,5.3,14.0,777.0,431.73,332.13
2016,4,22,13,45,689.5,227.5,5.2,14.0,800.0,381.71,285.22
2016,4,22,14,0,842.0,138.0,5.1,14.0,823.0,323.84,229.13
2016,4,22,14,15,833.5,136.0,4.9,14.0,792.5,268.52,179.55
2016,4,22,14,30,825.0,134.0,4.7,14.0,762.0,213.99,133.59
2016,4,22,14,45,577.0,217.5,4.55,14.0,646.0,182.38,122.35
2016,4,22,15,0,329.0,301.0,4.4,14.0,530.0,192.65,148.06
2016,4,22,15,15,176.5,267.0,4.4,14.0,389.0,176.76,147.42
2016,4,22,15,30,24.0,233.0,4.4,14.0,248.0,177.18,148.2
2016,4,22,15,45,142.5,230.0,4.45,14.0,308.0,156.42,130.86
2016,4,22,16,0,261.0,227.0,4.5,14.0,368.0,148.22,124.23
2016,4,22,16,15,136.5,192.5,4.4,14.0,266.0,134.72,112.94
2016,4,22,16,30,12.0,158.0,4.3,14.0,164.0,122.52,102.68
2016,4,22,16,45,8.0,139.5,4.2,14.0,143.5,108.67,90.85
2016,4,22,17,0,4.0,121.0,4.1,14.0,123.0,94.7,78.77
2016,4,22,17,15,274.0,94.0,3.7,13.5,165.0,67.13,54.53
2016,4,22,17,30,544.0,67.0,3.3,13.0,207.0,52.31,41.34
2016,4,22,17,45,452.0,59.0,2.9,12.5,157.0,46.81,36.24
2016,4,22,18,0,360.0,51.0,2.5,12.0,107.0,41.33,30.9
2016,4,22,18,15,234.5,37.0,2.25,11.5,68.0,28.54,18.61
2016,4,22,18,30,109.0,23.0,2.0,11.0,29.0,17.82,0.09
2016,4,22,18,45,54.5,11.5,1.8,11.0,14.5,9.82,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,19.5,1.7,11.5,34.5,155.44,80.42
2016,4,23,6,0,265.0,39.0,1.9,12.0,69.0,300.55,243.15
2016,4,23,6,15,361.5,50.5,2.0,12.0,114.5,403.38,334.83
2016,4,23,6,30,458.0,62.0,2.1,12.0,160.0,511.0,424.85
2016,4,23,6,45,518.0,71.0,2.25,12.5,211.0,588.14,486.64
2016,4,23,7,0,578.0,80.0,2.4,13.0,262.0,666.57,546.73
2016,4,23,7,15,622.5,86.5,2.4,13.0,314.5,728.12,591.88
2016,4,23,7,30,667.0,93.0,2.4,13.0,367.0,789.05,635.05
2016,4,23,7,45,703.0,96.5,2.4,13.5,419.5,836.74,666.08
2016,4,23,8,0,739.0,100.0,2.4,14.0,472.0,882.59,695.04
2016,4,23,8,15,762.0,104.0,2.45,14.5,521.0,908.03,709.48
2016,4,23,8,30,785.0,108.0,2.5,15.0,570.0,937.1,726.5
