Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,11.0,26.75,0.0
2016,6,12,5,15,129.5,26.5,3.65,13.5,40.5,159.93,96.21
2016,6,12,5,30,232.0,42.0,3.8,14.0,70.0,264.95,213.73
2016,6,12,5,45,330.0,53.0,3.95,14.5,112.5,360.04,299.04
2016,6,12,6,0,428.0,64.0,4.1,15.0,155.0,467.64,390.04
2016,6,12,6,15,489.5,72.0,4.05,15.5,202.5,544.61,452.56
2016,6,12,6,30,551.0,80.0,4.0,16.0,250.0,623.69,513.99
2016,6,12,6,45,604.0,84.0,4.0,16.5,301.5,691.75,564.5
2016,6,12,7,0,657.0,88.0,4.0,17.0,353.0,760.31,613.5
2016,6,12,7,15,688.5,93.0,3.9,17.5,403.5,809.85,646.39
2016,6,12,7,30,720.0,98.0,3.8,18.0,454.0,858.18,677.46
2016,6,12,7,45,748.5,100.0,3.7,18.5,504.0,892.2,697.47
2016,6,12,8,0,777.0,102.0,3.6,19.0,554.0,930.59,720.18
2016,6,12,8,15,795.0,105.0,3.5,19.5,600.5,957.15,734.18
2016,6,12,8,30,813.0,108.0,3.4,20.0,647.0,980.86,746.11
2016,6,12,8,45,828.5,109.5,3.3,20.5,690.0,997.19,752.93
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,997.69,749.17
2016,6,12,9,15,855.0,113.0,3.2,21.5,771.0,1003.61,750.13
2016,6,12,9,30,866.0,115.0,3.2,22.0,809.0,1006.2,748.95
2016,6,12,9,45,881.0,112.5,3.2,22.5,844.0,1004.6,745.18
2016,6,12,10,0,896.0,110.0,3.2,23.0,879.0,999.58,739.33
2016,6,12,10,15,902.0,111.0,3.25,23.0,905.5,985.94,729.78
2016,6,12,10,30,908.0,112.0,3.3,23.0,932.0,968.94,718.17
2016,6,12,10,45,912.5,112.5,3.35,23.5,952.0,946.79,701.83
2016,6,12,11,0,917.0,113.0,3.4,24.0,972.0,921.48,683.49
2016,6,12,11,15,919.5,113.5,3.5,24.0,985.0,891.41,663.61
2016,6,12,11,30,922.0,114.0,3.6,24.0,998.0,858.55,641.74
2016,6,12,11,45,922.5,114.5,3.7,24.5,1003.0,821.52,615.65
2016,6,12,12,0,923.0,115.0,3.8,25.0,1008.0,782.24,587.9
2016,6,12,12,15,922.0,115.0,3.85,25.0,1006.5,739.5,556.73
2016,6,12,12,30,921.0,115.0,3.9,25.0,1005.0,695.09,523.45
2016,6,12,12,45,912.5,118.5,4.0,25.0,993.5,647.21,486.94
2016,6,12,13,0,904.0,122.0,4.1,25.0,982.0,598.56,448.93
2016,6,12,13,15,900.0,121.5,4.1,25.0,965.5,548.88,408.95
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,498.5,367.38
2016,6,12,13,45,891.0,120.0,4.15,25.0,926.0,446.85,323.88
2016,6,12,14,0,886.0,119.0,4.2,25.0,903.0,394.99,279.25
2016,6,12,14,15,879.0,117.5,4.2,24.5,873.5,342.17,233.8
2016,6,12,14,30,872.0,116.0,4.2,24.0,844.0,289.73,188.7
2016,6,12,14,45,862.5,114.0,4.2,24.0,808.5,237.08,144.8
2016,6,12,15,0,853.0,112.0,4.2,24.0,773.0,185.47,105.91
2016,6,12,15,15,841.0,110.0,4.15,23.5,732.5,134.88,76.42
2016,6,12,15,30,829.0,108.0,4.1,23.0,692.0,75.72,58.27
2016,6,12,15,45,813.0,105.5,4.05,23.0,647.5,75.53,58.31
2016,6,12,16,0,797.0,103.0,4.0,23.0,603.0,75.27,58.27
2016,6,12,16,15,777.0,99.5,3.95,22.5,555.5,74.19,57.66
2016,6,12,16,30,757.0,96.0,3.9,22.0,508.0,73.01,56.97
2016,6,12,16,45,730.5,92.0,3.85,22.0,458.5,71.28,55.69
2016,6,12,17,0,704.0,88.0,3.8,22.0,409.0,63.54,49.25
2016,6,12,17,15,669.0,83.0,3.65,21.5,358.5,61.01,47.34
2016,6,12,17,30,634.0,78.0,3.5,21.0,308.0,58.4,45.29
2016,6,12,17,45,583.5,72.5,3.4,20.5,258.5,55.18,42.65
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,51.93,39.85
2016,6,12,18,15,464.5,58.5,3.1,19.0,163.5,46.07,34.7
2016,6,12,18,30,396.0,50.0,2.9,18.0,118.0,40.1,29.23
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,31.23,20.92
2016,6,12,19,0,190.0,27.0,2.5,17.0,42.0,20.97,9.45
2016,6,12,19,15,95.0,13.5,2.55,16.5,21.0,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,43.44,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,41.5,180.47,109.24
2016,6,13,5,30,275.0,39.0,3.0,13.0,71.0,290.92,235.51
2016,6,13,5,45,367.0,48.0,3.05,13.5,113.0,385.53,320.25
2016,6,13,6,0,459.0,57.0,3.1,14.0,155.0,484.61,403.31
2016,6,13,6,15,517.5,64.5,3.05,14.5,202.5,558.81,463.02
2016,6,13,6,30,576.0,72.0,3.0,15.0,250.0,635.19,521.62
2016,6,13,6,45,386.0,115.5,3.0,15.5,244.0,526.19,434.32
2016,6,13,7,0,196.0,159.0,3.0,16.0,238.0,371.84,306.79
2016,6,13,7,15,464.5,124.0,3.0,16.5,344.5,624.55,508.8
2016,6,13,7,30,733.0,89.0,3.0,17.0,451.0,853.27,673.45
2016,6,13,7,45,760.5,91.0,3.05,17.5,500.5,892.89,696.56
2016,6,13,8,0,788.0,93.0,3.1,18.0,550.0,930.4,719.37
2016,6,13,8,15,805.5,95.5,3.2,18.0,596.5,956.01,735.45
2016,6,13,8,30,823.0,98.0,3.3,18.0,643.0,978.8,749.68
2016,6,13,8,45,839.0,99.0,3.4,18.5,686.5,983.12,749.88
2016,6,13,9,0,855.0,100.0,3.5,19.0,730.0,996.52,756.57
2016,6,13,9,15,866.0,102.0,3.6,19.0,768.5,1002.73,759.83
2016,6,13,9,30,877.0,104.0,3.7,19.0,807.0,1005.56,760.99
2016,6,13,9,45,890.0,103.0,3.8,19.5,842.0,1003.72,757.69
2016,6,13,10,0,903.0,102.0,3.9,20.0,877.0,998.42,752.22
2016,6,13,10,15,910.0,103.0,4.0,20.0,904.5,985.88,743.42
2016,6,13,10,30,917.0,104.0,4.1,20.0,932.0,969.93,732.42
2016,6,13,10,45,921.5,105.0,4.25,20.0,953.0,948.3,717.88
2016,6,13,11,0,926.0,106.0,4.4,20.0,974.0,923.47,701.14
2016,6,13,11,15,929.5,106.5,4.55,20.0,988.0,894.22,681.71
2016,6,13,11,30,933.0,107.0,4.7,20.0,1002.0,862.08,660.09
2016,6,13,11,45,933.5,108.0,4.85,20.0,1008.0,825.31,634.95
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,786.21,607.87
2016,6,13,12,15,934.0,109.0,5.05,19.5,1013.0,743.89,577.2
2016,6,13,12,30,934.0,109.0,5.1,19.0,1012.0,699.77,543.92
2016,6,13,12,45,927.0,112.0,5.15,19.0,1001.5,652.01,505.93
2016,6,13,13,0,920.0,115.0,5.2,19.0,991.0,603.32,466.32
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.5,553.23,424.43
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,502.37,380.9
2016,6,13,13,45,909.0,112.5,5.05,19.0,935.0,450.02,335.21
2016,6,13,14,0,905.0,111.0,5.0,19.0,912.0,397.34,288.33
2016,6,13,14,15,898.0,110.0,4.95,18.5,882.5,343.93,240.9
2016,6,13,14,30,891.0,109.0,4.9,18.0,853.0,290.88,193.88
2016,6,13,14,45,878.5,109.0,4.9,18.0,816.5,237.96,148.55
2016,6,13,15,0,866.0,109.0,4.9,18.0,780.0,186.35,108.66
2016,6,13,15,15,854.0,107.0,4.85,17.5,739.5,135.09,77.77
2016,6,13,15,30,842.0,105.0,4.8,17.0,699.0,85.47,68.07
2016,6,13,15,45,823.5,103.5,4.8,17.0,653.5,74.45,58.82
2016,6,13,16,0,805.0,102.0,4.8,17.0,608.0,74.73,59.24
2016,6,13,16,15,785.0,99.0,4.7,16.5,560.5,73.95,58.88
2016,6,13,16,30,765.0,96.0,4.6,16.0,513.0,73.1,58.46
2016,6,13,16,45,746.5,90.0,4.6,16.0,464.5,70.02,55.96
2016,6,13,17,0,728.0,84.0,4.6,16.0,416.0,66.72,53.27
2016,6,13,17,15,694.0,79.5,4.55,15.5,365.0,58.82,46.58
2016,6,13,17,30,660.0,75.0,4.5,15.0,314.0,56.45,44.7
2016,6,13,17,45,614.5,69.0,4.45,15.0,265.0,52.77,41.49
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,49.01,38.11
2016,6,13,18,15,501.0,55.5,4.25,14.5,169.5,43.82,33.37
2016,6,13,18,30,433.0,48.0,4.1,14.0,123.0,38.55,28.38
2016,6,13,18,45,319.5,38.0,3.95,13.5,83.5,30.85,21.0
2016,6,13,19,0,206.0,28.0,3.8,13.0,44.0,21.76,10.45
2016,6,13,19,15,103.0,14.0,3.8,13.0,22.0,11.95,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,35.71,0.0
2016,6,14,5,15,154.5,25.5,3.55,12.5,41.5,174.81,105.4
2016,6,14,5,30,268.0,40.0,3.6,13.0,71.0,287.51,232.93
2016,6,14,5,45,370.5,48.5,3.65,13.5,114.0,388.57,323.39
2016,6,14,6,0,473.0,57.0,3.7,14.0,157.0,495.69,413.25
2016,6,14,6,15,531.5,63.5,3.7,14.0,204.5,569.08,473.58
2016,6,14,6,30,590.0,70.0,3.7,14.0,252.0,644.54,533.1
2016,6,14,6,45,641.5,73.0,3.75,14.5,303.5,710.44,582.07
2016,6,14,7,0,693.0,76.0,3.8,15.0,355.0,776.92,629.68
2016,6,14,7,15,722.0,80.0,3.85,15.5,405.0,818.62,657.43
2016,6,14,7,30,751.0,84.0,3.9,16.0,455.0,864.33,687.53
2016,6,14,7,45,620.0,135.0,3.95,16.5,462.5,814.5,647.69
2016,6,14,8,0,489.0,186.0,4.0,17.0,470.0,738.4,588.15
2016,6,14,8,15,661.5,140.0,4.0,17.5,558.0,870.96,683.26
2016,6,14,8,30,834.0,94.0,4.0,18.0,646.0,973.07,751.17
2016,6,14,8,45,846.5,96.0,4.05,18.5,688.5,987.3,757.22
2016,6,14,9,0,859.0,98.0,4.1,19.0,731.0,998.39,761.88
2016,6,14,9,15,869.5,99.5,4.1,19.0,768.5,1003.61,763.79
2016,6,14,9,30,880.0,101.0,4.1,19.0,806.0,1005.48,763.6
2016,6,14,9,45,887.5,102.5,4.15,19.5,839.0,1000.94,758.06
2016,6,14,10,0,895.0,104.0,4.2,20.0,872.0,992.98,750.41
2016,6,14,10,15,901.0,105.0,4.25,20.0,898.5,979.63,740.69
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,962.93,728.81
2016,6,14,10,45,911.0,107.0,4.35,20.5,945.0,941.1,712.14
2016,6,14,11,0,915.0,108.0,4.4,21.0,965.0,916.11,693.37
2016,6,14,11,15,917.5,108.5,4.45,21.0,978.0,886.35,672.9
2016,6,14,11,30,920.0,109.0,4.5,21.0,991.0,853.8,650.43
2016,6,14,11,45,920.5,109.0,4.6,21.0,997.0,816.66,624.93
2016,6,14,12,0,921.0,109.0,4.7,21.0,1003.0,777.29,597.61
2016,6,14,12,15,921.0,109.0,4.75,20.5,1001.5,735.55,567.62
2016,6,14,12,30,921.0,109.0,4.8,20.0,1000.0,692.05,535.06
2016,6,14,12,45,919.0,109.0,4.85,20.0,991.0,645.73,498.49
2016,6,14,13,0,917.0,109.0,4.9,20.0,982.0,598.14,460.04
2016,6,14,13,15,914.0,108.5,4.95,20.0,966.0,548.59,419.06
2016,6,14,13,30,911.0,108.0,5.0,20.0,950.0,498.2,376.31
2016,6,14,13,45,905.0,107.5,5.05,20.0,927.0,445.93,331.06
2016,6,14,14,0,899.0,107.0,5.1,20.0,904.0,393.51,284.71
2016,6,14,14,15,892.0,106.0,5.05,19.5,874.5,340.5,237.74
2016,6,14,14,30,885.0,105.0,5.0,19.0,845.0,287.84,191.16
2016,6,14,14,45,878.0,102.5,5.0,18.5,810.5,234.79,145.86
2016,6,14,15,0,871.0,100.0,5.0,18.0,776.0,182.5,105.3
2016,6,14,15,15,860.0,98.0,4.9,17.5,736.0,131.16,74.08
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,81.36,64.56
2016,6,14,15,45,837.5,92.5,4.75,17.0,653.0,78.59,62.38
2016,6,14,16,0,826.0,89.0,4.7,17.0,610.0,76.72,60.96
2016,6,14,16,15,808.0,86.5,4.65,16.5,562.5,65.93,51.92
2016,6,14,16,30,790.0,84.0,4.6,16.0,515.0,65.1,51.49
2016,6,14,16,45,765.5,80.5,4.6,16.0,465.5,63.41,50.19
2016,6,14,17,0,741.0,77.0,4.6,16.0,416.0,61.63,48.8
2016,6,14,17,15,528.0,102.0,4.55,15.5,328.5,72.98,59.06
2016,6,14,17,30,315.0,127.0,4.5,15.0,241.0,91.88,76.01
2016,6,14,17,45,286.0,111.5,4.5,14.5,203.0,81.69,67.22
2016,6,14,18,0,257.0,96.0,4.5,14.0,165.0,71.18,57.97
2016,6,14,18,15,348.0,71.5,4.35,13.5,144.5,53.43,42.05
2016,6,14,18,30,439.0,47.0,4.2,13.0,124.0,37.7,27.76
2016,6,14,18,45,321.5,37.5,4.05,13.0,84.5,30.39,20.67
2016,6,14,19,0,204.0,28.0,3.9,13.0,45.0,21.76,10.62
2016,6,14,19,15,102.0,14.0,3.85,12.5,22.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,39.75,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,43.0,182.86,110.01
2016,6,15,5,30,287.0,39.0,3.7,12.0,73.0,299.47,243.61
2016,6,15,5,45,387.0,47.0,3.9,12.5,116.0,399.39,333.55
2016,6,15,6,0,487.0,55.0,4.1,13.0,159.0,504.27,422.28
2016,6,15,6,15,545.0,61.5,4.15,13.5,206.5,577.55,482.18
2016,6,15,6,30,603.0,68.0,4.2,14.0,254.0,652.94,541.11
2016,6,15,6,45,650.0,71.5,4.3,14.5,305.0,715.78,588.22
2016,6,15,7,0,697.0,75.0,4.4,15.0,356.0,773.72,630.01
2016,6,15,7,15,726.0,79.0,4.45,15.5,406.0,820.97,662.32
2016,6,15,7,30,755.0,83.0,4.5,16.0,456.0,866.78,692.78
2016,6,15,7,45,780.0,85.0,4.6,16.5,505.0,904.29,716.95
2016,6,15,8,0,805.0,87.0,4.7,17.0,554.0,939.6,739.26
2016,6,15,8,15,821.0,89.5,4.75,17.0,600.0,952.24,746.28
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,973.71,759.81
2016,6,15,8,45,852.5,93.0,4.9,17.5,689.0,989.92,768.52
2016,6,15,9,0,868.0,94.0,5.0,18.0,732.0,1003.03,775.15
2016,6,15,9,15,877.5,95.5,5.0,18.0,770.0,1007.34,776.47
2016,6,15,9,30,887.0,97.0,5.0,18.0,808.0,1008.3,775.65
2016,6,15,9,45,894.0,98.5,5.05,18.0,840.5,1003.34,771.29
2016,6,15,10,0,901.0,100.0,5.1,18.0,873.0,994.95,764.73
2016,6,15,10,15,906.5,101.5,5.1,18.0,899.5,981.69,754.53
2016,6,15,10,30,912.0,103.0,5.1,18.0,926.0,965.05,742.12
2016,6,15,10,45,916.0,104.0,5.2,18.5,946.5,943.22,725.47
2016,6,15,11,0,920.0,105.0,5.3,19.0,967.0,918.23,706.66
2016,6,15,11,15,922.5,105.5,5.3,19.0,980.5,888.45,685.25
2016,6,15,11,30,925.0,106.0,5.3,19.0,994.0,855.86,661.86
2016,6,15,11,45,926.0,106.5,5.3,19.0,1000.0,819.47,635.68
2016,6,15,12,0,927.0,107.0,5.3,19.0,1006.0,780.76,607.75
2016,6,15,12,15,927.0,107.0,5.3,19.0,1005.0,738.86,575.84
2016,6,15,12,30,927.0,107.0,5.3,19.0,1004.0,695.16,541.43
2016,6,15,12,45,916.5,113.0,5.3,19.0,993.0,647.93,503.51
2016,6,15,13,0,906.0,119.0,5.3,19.0,982.0,599.97,464.21
2016,6,15,13,15,903.5,118.0,5.25,19.0,966.0,550.73,422.99
2016,6,15,13,30,901.0,117.0,5.2,19.0,950.0,500.65,380.08
2016,6,15,13,45,899.5,114.0,5.2,19.0,928.5,448.95,334.98
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,396.68,288.46
2016,6,15,14,15,891.5,109.5,5.15,18.5,878.0,343.51,241.19
2016,6,15,14,30,885.0,108.0,5.1,18.0,849.0,290.65,194.24
2016,6,15,14,45,880.5,104.5,5.05,18.0,815.0,237.41,148.17
2016,6,15,15,0,876.0,101.0,5.0,18.0,781.0,184.69,106.76
2016,6,15,15,15,865.0,99.0,4.9,18.0,741.0,133.06,75.0
2016,6,15,15,30,854.0,97.0,4.8,18.0,701.0,82.97,65.66
2016,6,15,15,45,489.5,189.0,4.75,18.0,530.5,114.99,93.17
2016,6,15,16,0,125.0,281.0,4.7,18.0,360.0,182.72,150.7
2016,6,15,16,15,460.0,182.0,4.6,17.5,439.5,115.29,94.06
2016,6,15,16,30,795.0,83.0,4.5,17.0,519.0,64.47,50.7
2016,6,15,16,45,775.5,78.5,4.4,17.0,470.0,62.11,48.85
2016,6,15,17,0,756.0,74.0,4.3,17.0,421.0,59.6,46.82
2016,6,15,17,15,724.0,70.5,4.1,16.5,370.0,57.56,45.28
2016,6,15,17,30,692.0,67.0,3.9,16.0,319.0,55.49,43.67
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.0,51.67,40.43
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,43.86,33.53
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.0,39.23,29.32
2016,6,15,18,30,480.0,43.0,2.8,14.0,127.0,34.55,24.9
2016,6,15,18,45,383.0,34.0,2.4,13.5,87.5,27.58,18.24
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,20.51,9.85
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,10.67,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,13.0,48.49,0.0
2016,6,16,5,15,181.0,23.5,0.6,13.5,42.5,188.44,111.22
2016,6,16,5,30,301.0,36.0,0.6,14.0,72.0,308.01,244.7
2016,6,16,5,45,390.5,44.5,0.6,14.5,114.0,398.89,323.04
2016,6,16,6,0,480.0,53.0,0.6,15.0,156.0,495.81,400.26
2016,6,16,6,15,537.5,60.0,0.55,15.5,203.0,568.97,455.18
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,644.34,508.67
2016,6,16,6,45,636.0,71.5,0.45,16.5,299.0,702.93,547.31
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,761.66,584.27
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,803.49,609.07
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,849.43,636.03
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,886.12,656.12
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,920.6,674.49
2016,6,16,8,15,798.5,93.5,0.5,19.0,590.0,946.28,690.48
2016,6,16,8,30,816.0,96.0,0.6,19.0,636.0,969.19,704.91
2016,6,16,8,45,830.0,98.0,0.75,19.5,678.5,972.91,707.05
2016,6,16,9,0,844.0,100.0,0.9,20.0,721.0,985.59,715.13
2016,6,16,9,15,854.5,101.5,1.05,20.5,758.5,990.92,718.39
2016,6,16,9,30,865.0,103.0,1.2,21.0,796.0,992.97,719.63
2016,6,16,9,45,881.5,99.5,1.35,21.5,831.0,992.23,719.09
2016,6,16,10,0,898.0,96.0,1.5,22.0,866.0,988.09,716.38
2016,6,16,10,15,903.5,97.0,1.65,22.0,892.5,974.54,708.99
2016,6,16,10,30,909.0,98.0,1.8,22.0,919.0,957.65,699.43
2016,6,16,10,45,913.5,98.0,1.95,22.5,939.0,935.59,685.06
2016,6,16,11,0,918.0,98.0,2.1,23.0,959.0,910.4,668.54
2016,6,16,11,15,920.5,98.5,2.25,23.0,971.5,880.94,650.3
2016,6,16,11,30,923.0,99.0,2.4,23.0,984.0,848.67,629.94
2016,6,16,11,45,924.5,98.5,2.55,23.0,990.0,812.13,606.38
2016,6,16,12,0,926.0,98.0,2.7,23.0,996.0,773.29,580.9
2016,6,16,12,15,925.5,98.0,2.85,23.0,994.5,731.34,551.67
2016,6,16,12,30,925.0,98.0,3.0,23.0,993.0,687.62,519.54
2016,6,16,12,45,924.0,97.5,3.15,23.5,984.5,641.63,483.87
2016,6,16,13,0,923.0,97.0,3.3,24.0,976.0,594.27,446.24
2016,6,16,13,15,920.0,96.5,3.35,24.0,960.0,544.66,406.5
2016,6,16,13,30,917.0,96.0,3.4,24.0,944.0,494.19,364.95
2016,6,16,13,45,914.0,94.0,3.5,24.0,922.0,442.0,321.04
2016,6,16,14,0,911.0,92.0,3.6,24.0,900.0,389.35,275.66
2016,6,16,14,15,905.0,91.0,3.65,23.5,871.5,336.21,229.67
2016,6,16,14,30,899.0,90.0,3.7,23.0,843.0,283.3,183.78
2016,6,16,14,45,892.0,88.0,3.8,23.0,808.5,229.98,138.74
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,177.42,98.35
2016,6,16,15,15,875.0,84.5,3.9,22.5,734.5,125.88,67.28
2016,6,16,15,30,865.0,83.0,3.9,22.0,695.0,75.77,58.55
2016,6,16,15,45,853.0,80.0,3.95,22.0,652.0,71.23,54.91
2016,6,16,16,0,841.0,77.0,4.0,22.0,609.0,69.44,53.57
2016,6,16,16,15,824.0,75.0,4.0,21.5,562.0,68.07,52.68
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,66.59,51.7
2016,6,16,16,45,786.0,69.5,4.0,21.0,466.0,55.93,42.73
2016,6,16,17,0,765.0,66.0,4.0,21.0,417.0,53.89,41.12
2016,6,16,17,15,734.5,63.0,3.85,20.5,367.5,52.01,39.72
2016,6,16,17,30,704.0,60.0,3.7,20.0,318.0,50.11,38.26
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,46.9,35.59
2016,6,16,18,0,623.0,51.0,3.5,19.0,220.0,43.63,32.77
2016,6,16,18,15,561.0,45.5,3.15,18.5,174.0,39.33,28.91
2016,6,16,18,30,499.0,40.0,2.8,18.0,128.0,32.17,22.4
2016,6,16,18,45,402.0,32.0,2.45,17.5,88.5,25.94,16.51
2016,6,16,19,0,305.0,24.0,2.1,17.0,49.0,19.66,9.11
2016,6,16,19,15,152.5,12.0,1.9,16.5,24.5,10.24,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,81.12,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,228.5,133.85
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,349.71,278.04
2016,6,17,5,45,447.5,38.0,1.5,16.0,115.5,433.41,351.33
2016,6,17,6,0,528.0,45.0,1.7,17.0,157.0,522.77,423.9
2016,6,17,6,15,581.0,50.5,1.7,17.0,204.0,591.37,477.98
2016,6,17,6,30,634.0,56.0,1.7,17.0,251.0,657.34,527.59
2016,6,17,6,45,393.5,108.5,1.75,17.5,236.5,523.25,424.58
2016,6,17,7,0,153.0,161.0,1.8,18.0,222.0,334.67,271.79
2016,6,17,7,15,457.0,116.0,1.85,18.5,334.0,606.49,487.06
2016,6,17,7,30,761.0,71.0,1.9,19.0,446.0,856.32,662.34
2016,6,17,7,45,781.5,73.5,1.95,19.5,493.5,890.2,680.13
2016,6,17,8,0,802.0,76.0,2.0,20.0,541.0,910.77,690.89
2016,6,17,8,15,817.5,78.5,2.05,20.5,586.0,934.86,704.09
2016,6,17,8,30,833.0,81.0,2.1,21.0,631.0,956.19,715.33
2016,6,17,8,45,846.0,82.0,2.2,21.5,673.0,970.19,722.3
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,981.13,727.37
2016,6,17,9,15,868.5,84.5,2.4,22.0,752.5,985.89,729.91
2016,6,17,9,30,878.0,86.0,2.5,22.0,790.0,987.33,730.44
2016,6,17,9,45,456.0,216.5,2.65,22.5,583.5,705.26,534.99
2016,6,17,10,0,34.0,347.0,2.8,23.0,377.0,358.42,271.73
2016,6,17,10,15,23.5,305.0,2.9,23.0,326.0,302.65,230.71
2016,6,17,10,30,13.0,263.0,3.0,23.0,275.0,237.99,181.29
2016,6,17,10,45,12.5,255.5,3.15,23.5,267.0,229.62,174.56
2016,6,17,11,0,12.0,248.0,3.3,24.0,259.0,221.42,167.87
2016,6,17,11,15,9.5,214.5,3.4,24.0,223.0,189.39,143.19
2016,6,17,11,30,7.0,181.0,3.5,24.0,187.0,158.06,118.95
2016,6,17,11,45,12.5,251.5,3.65,24.5,263.0,220.97,167.13
2016,6,17,12,0,18.0,322.0,3.8,25.0,339.0,282.25,213.02
2016,6,17,12,15,64.0,400.0,3.9,25.0,462.5,376.78,284.07
2016,6,17,12,30,110.0,478.0,4.0,25.0,586.0,459.91,344.96
2016,6,17,12,45,62.0,382.0,4.1,25.0,443.0,345.52,260.16
2016,6,17,13,0,14.0,286.0,4.2,25.0,300.0,241.54,182.03
2016,6,17,13,15,143.5,365.0,4.25,24.5,499.0,354.12,267.59
2016,6,17,13,30,273.0,444.0,4.3,24.0,698.0,443.73,332.49
2016,6,17,13,45,220.0,440.0,4.35,24.0,641.5,406.7,303.9
2016,6,17,14,0,167.0,436.0,4.4,24.0,585.0,365.73,273.29
2016,6,17,14,15,143.0,418.5,4.4,23.5,543.0,331.23,247.71
2016,6,17,14,30,119.0,401.0,4.4,23.0,501.0,299.86,224.67
2016,6,17,14,45,120.5,383.5,4.4,23.0,481.0,276.46,206.56
2016,6,17,15,0,122.0,366.0,4.4,23.0,461.0,253.35,189.17
2016,6,17,15,15,148.5,346.5,4.35,22.5,456.0,231.5,173.38
2016,6,17,15,30,175.0,327.0,4.3,22.0,451.0,207.26,167.39
2016,6,17,15,45,108.0,289.5,4.3,22.0,364.5,186.73,151.01
2016,6,17,16,0,41.0,252.0,4.3,22.0,278.0,176.92,143.37
2016,6,17,16,15,34.5,228.5,4.2,21.5,249.5,162.72,132.26
2016,6,17,16,30,28.0,205.0,4.1,21.0,221.0,148.1,120.69
2016,6,17,16,45,14.0,173.5,4.05,20.5,181.5,134.49,109.84
2016,6,17,17,0,0.0,142.0,4.0,20.0,142.0,111.82,91.09
2016,6,17,17,15,0.0,91.5,3.9,19.5,91.5,74.87,59.71
2016,6,17,17,30,0.0,41.0,3.8,19.0,41.0,33.88,24.18
2016,6,17,17,45,0.0,34.5,3.7,18.5,34.5,28.47,19.53
2016,6,17,18,0,0.0,28.0,3.6,18.0,28.0,23.08,14.79
2016,6,17,18,15,0.0,22.0,3.4,17.5,22.0,18.11,10.36
2016,6,17,18,30,0.0,16.0,3.2,17.0,16.0,13.16,5.88
2016,6,17,18,45,0.0,11.0,3.05,16.5,11.0,9.03,2.1
2016,6,17,19,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,2.75,15.5,3.0,2.56,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,11.0,1.3,13.0,13.0,72.74,0.0
2016,6,18,5,15,229.5,21.5,1.45,13.5,43.5,221.94,128.94
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,345.82,276.47
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,433.53,354.13
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,527.18,431.27
2016,6,18,6,15,586.0,52.5,1.95,15.5,207.0,598.41,487.31
2016,6,18,6,30,642.0,58.0,2.0,16.0,255.0,666.7,538.45
2016,6,18,6,45,681.0,62.0,2.1,16.5,305.0,724.76,580.09
2016,6,18,7,0,720.0,66.0,2.2,17.0,355.0,782.62,620.07
2016,6,18,7,15,749.0,69.5,2.2,17.5,405.5,829.72,650.28
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,875.41,678.68
2016,6,18,7,45,800.0,76.0,2.25,18.5,505.5,911.76,700.4
2016,6,18,8,0,822.0,79.0,2.3,19.0,555.0,934.58,712.64
2016,6,18,8,15,839.0,81.5,2.3,19.5,602.5,960.33,726.38
2016,6,18,8,30,856.0,84.0,2.3,20.0,650.0,983.27,738.08
2016,6,18,8,45,869.5,86.0,2.3,20.5,693.5,999.02,745.0
2016,6,18,9,0,883.0,88.0,2.3,21.0,737.0,1011.56,749.93
2016,6,18,9,15,893.5,90.0,2.25,21.5,776.0,1017.69,750.22
2016,6,18,9,30,904.0,92.0,2.2,22.0,815.0,1020.38,748.47
2016,6,18,9,45,907.5,96.0,2.2,22.5,848.0,1014.74,742.1
2016,6,18,10,0,911.0,100.0,2.2,23.0,881.0,1005.57,733.72
2016,6,18,10,15,917.5,101.0,2.15,23.0,908.5,992.72,724.0
2016,6,18,10,30,924.0,102.0,2.1,23.0,936.0,976.44,712.24
2016,6,18,10,45,930.0,102.0,2.1,23.5,957.5,955.35,696.71
2016,6,18,11,0,936.0,102.0,2.1,24.0,979.0,930.99,679.21
2016,6,18,11,15,939.0,102.5,2.1,24.0,993.0,901.36,659.66
2016,6,18,11,30,942.0,103.0,2.1,24.0,1007.0,868.82,638.21
2016,6,18,11,45,944.5,102.5,2.15,24.5,1013.5,832.33,613.27
2016,6,18,12,0,947.0,102.0,2.2,25.0,1020.0,793.39,586.61
2016,6,18,12,15,947.0,102.0,2.25,25.0,1019.0,750.87,557.27
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,706.5,525.09
2016,6,18,12,45,949.0,99.5,2.4,25.5,1010.5,659.78,489.71
2016,6,18,13,0,951.0,97.0,2.5,26.0,1003.0,611.43,452.17
2016,6,18,13,15,948.5,96.5,2.55,26.0,987.5,560.72,412.5
2016,6,18,13,30,946.0,96.0,2.6,26.0,972.0,509.06,370.88
2016,6,18,13,45,940.5,96.0,2.65,26.0,949.0,455.75,326.84
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,402.16,281.46
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.5,347.83,234.71
2016,6,18,14,30,924.0,94.0,2.7,26.0,869.0,293.66,188.11
2016,6,18,14,45,915.5,93.0,2.7,26.0,833.5,239.28,142.92
2016,6,18,15,0,907.0,92.0,2.7,26.0,798.0,185.78,102.39
2016,6,18,15,15,896.5,90.5,2.7,25.5,758.0,132.9,70.68
2016,6,18,15,30,886.0,89.0,2.7,25.0,718.0,81.5,62.53
2016,6,18,15,45,871.0,87.5,2.7,25.0,673.0,76.18,58.33
2016,6,18,16,0,856.0,86.0,2.7,25.0,628.0,75.39,57.84
2016,6,18,16,15,838.0,83.5,2.7,24.5,580.0,73.79,56.81
2016,6,18,16,30,820.0,81.0,2.7,24.0,532.0,63.45,48.39
2016,6,18,16,45,794.5,78.5,2.7,24.0,481.0,62.34,47.62
2016,6,18,17,0,769.0,76.0,2.7,24.0,430.0,61.19,46.82
2016,6,18,17,15,737.0,72.0,2.55,23.5,379.0,58.81,45.04
2016,6,18,17,30,705.0,68.0,2.4,23.0,328.0,56.37,43.15
2016,6,18,17,45,661.0,63.0,2.3,22.5,277.5,48.62,36.62
2016,6,18,18,0,617.0,58.0,2.2,22.0,227.0,45.4,33.89
2016,6,18,18,15,551.5,51.5,1.95,21.0,179.5,40.81,29.89
2016,6,18,18,30,486.0,45.0,1.7,20.0,132.0,36.18,25.68
2016,6,18,18,45,388.0,35.5,1.5,19.0,91.5,28.82,18.88
2016,6,18,19,0,290.0,26.0,1.3,18.0,51.0,21.34,10.54
2016,6,18,19,15,145.0,13.0,1.25,17.5,25.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,77.79,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,231.32,130.94
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,360.7,284.18
2016,6,19,5,45,463.5,40.5,1.1,16.5,120.5,448.91,360.78
2016,6,19,6,0,548.0,48.0,1.2,17.0,164.0,542.87,436.31
2016,6,19,6,15,603.0,53.5,1.3,17.5,212.5,613.94,491.12
2016,6,19,6,30,658.0,59.0,1.4,18.0,261.0,681.67,540.95
2016,6,19,6,45,695.5,63.5,1.5,19.0,311.5,739.58,580.42
2016,6,19,7,0,733.0,68.0,1.6,20.0,362.0,797.16,618.02
2016,6,19,7,15,760.5,71.5,1.7,20.5,412.5,843.17,647.47
2016,6,19,7,30,788.0,75.0,1.8,21.0,463.0,887.66,675.25
2016,6,19,7,45,807.5,78.5,1.9,22.0,512.0,922.39,694.56
2016,6,19,8,0,827.0,82.0,2.0,23.0,561.0,943.33,704.42
2016,6,19,8,15,843.0,84.0,1.95,23.5,607.5,967.45,716.08
2016,6,19,8,30,859.0,86.0,1.9,24.0,654.0,988.76,725.72
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.5,1003.15,731.5
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,1014.27,735.32
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.5,1019.28,735.5
2016,6,19,9,30,901.0,95.0,1.7,25.0,816.0,1020.88,733.67
2016,6,19,9,45,916.0,92.0,1.6,25.5,851.0,1019.06,728.39
2016,6,19,10,0,931.0,89.0,1.5,26.0,886.0,1013.76,721.09
2016,6,19,10,15,936.5,89.5,1.4,26.5,913.0,999.42,708.35
2016,6,19,10,30,942.0,90.0,1.3,27.0,940.0,981.67,693.76
2016,6,19,10,45,943.5,92.5,1.25,27.5,960.0,958.85,677.04
2016,6,19,11,0,945.0,95.0,1.2,28.0,980.0,932.83,658.52
2016,6,19,11,15,947.5,95.0,1.2,28.0,993.5,902.27,639.32
2016,6,19,11,30,950.0,95.0,1.2,28.0,1007.0,868.86,618.3
2016,6,19,11,45,947.5,98.0,1.3,28.5,1012.0,831.42,594.69
2016,6,19,12,0,945.0,101.0,1.4,29.0,1017.0,791.7,569.31
2016,6,19,12,15,944.5,101.0,1.55,29.0,1016.0,748.96,542.06
2016,6,19,12,30,944.0,101.0,1.7,29.0,1015.0,704.42,511.69
2016,6,19,12,45,931.0,108.5,1.9,29.5,1002.5,656.25,476.9
2016,6,19,13,0,918.0,116.0,2.1,30.0,990.0,607.45,440.5
2016,6,19,13,15,915.0,115.0,2.2,29.5,974.5,557.49,403.39
2016,6,19,13,30,912.0,114.0,2.3,29.0,959.0,506.7,364.26
2016,6,19,13,45,912.5,110.0,2.45,29.0,938.0,454.67,322.2
2016,6,19,14,0,913.0,106.0,2.6,29.0,917.0,401.85,278.27
2016,6,19,14,15,906.5,105.0,2.7,29.0,887.5,348.29,232.97
2016,6,19,14,30,900.0,104.0,2.8,29.0,858.0,295.0,187.83
2016,6,19,14,45,894.5,100.5,2.9,29.0,824.0,240.8,143.31
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,187.21,102.98
2016,6,19,15,15,878.5,95.5,3.05,28.5,750.0,135.23,72.0
2016,6,19,15,30,868.0,94.0,3.1,28.0,710.0,84.72,64.4
2016,6,19,15,45,855.0,91.5,3.2,28.0,666.0,78.28,59.32
2016,6,19,16,0,842.0,89.0,3.3,28.0,622.0,76.98,58.44
2016,6,19,16,15,824.0,86.5,3.3,27.5,574.5,66.11,49.72
2016,6,19,16,30,806.0,84.0,3.3,27.0,527.0,65.26,49.29
2016,6,19,16,45,780.0,81.5,3.3,26.5,477.0,64.24,48.71
2016,6,19,17,0,754.0,79.0,3.3,26.0,427.0,63.19,48.11
2016,6,19,17,15,722.5,74.5,3.15,25.0,376.0,60.53,46.21
2016,6,19,17,30,691.0,70.0,3.0,24.0,325.0,57.79,44.18
2016,6,19,17,45,645.0,65.5,2.95,23.5,275.0,50.31,37.91
2016,6,19,18,0,599.0,61.0,2.9,23.0,225.0,47.56,35.6
2016,6,19,18,15,534.0,54.0,2.6,22.0,178.0,42.68,31.37
2016,6,19,18,30,469.0,47.0,2.3,21.0,131.0,37.74,26.9
2016,6,19,18,45,372.0,37.0,2.0,20.5,91.0,30.03,19.76
2016,6,19,19,0,275.0,27.0,1.7,20.0,51.0,22.18,11.12
2016,6,19,19,15,137.5,13.5,1.6,19.5,25.5,10.93,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,82.2,0.0
2016,6,20,5,15,257.0,22.0,1.65,13.5,46.5,240.39,135.2
2016,6,20,5,30,400.0,33.0,1.8,14.0,79.0,375.72,299.5
2016,6,20,5,45,490.0,40.0,2.0,14.5,124.0,468.26,381.6
2016,6,20,6,0,580.0,47.0,2.2,15.0,169.0,566.86,462.71
2016,6,20,6,15,635.0,52.0,2.2,15.5,218.5,632.53,514.13
2016,6,20,6,30,690.0,57.0,2.2,16.0,268.0,706.68,569.19
2016,6,20,6,45,730.0,61.0,2.2,17.0,320.0,767.06,610.29
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,827.18,649.28
2016,6,20,7,15,797.0,68.0,2.25,18.5,424.0,872.91,678.29
2016,6,20,7,30,824.0,71.0,2.3,19.0,476.0,917.01,705.48
2016,6,20,7,45,845.5,73.5,2.4,20.0,526.5,942.05,718.2
2016,6,20,8,0,867.0,76.0,2.5,21.0,577.0,975.57,736.59
2016,6,20,8,15,882.0,78.0,2.5,21.5,624.0,999.26,748.49
2016,6,20,8,30,897.0,80.0,2.5,22.0,671.0,1020.0,758.45
2016,6,20,8,45,909.0,81.0,2.55,22.5,715.0,1033.31,764.1
2016,6,20,9,0,921.0,82.0,2.6,23.0,759.0,1043.33,767.77
2016,6,20,9,15,929.5,83.5,2.6,23.5,797.5,1046.95,766.91
2016,6,20,9,30,938.0,85.0,2.6,24.0,836.0,1047.06,764.01
2016,6,20,9,45,931.0,94.0,2.65,24.5,865.0,1036.37,754.87
2016,6,20,10,0,924.0,103.0,2.7,25.0,894.0,1021.98,743.6
2016,6,20,10,15,929.0,104.0,2.7,25.5,920.5,1007.45,731.95
2016,6,20,10,30,934.0,105.0,2.7,26.0,947.0,989.52,718.26
2016,6,20,10,45,937.0,106.0,2.75,26.5,967.0,966.4,701.8
2016,6,20,11,0,940.0,107.0,2.8,27.0,987.0,940.09,683.37
2016,6,20,11,15,942.0,107.5,2.8,27.0,1000.5,909.41,663.07
2016,6,20,11,30,944.0,108.0,2.8,27.0,1014.0,875.89,640.88
2016,6,20,11,45,945.5,107.5,2.85,27.5,1020.0,838.47,615.14
2016,6,20,12,0,947.0,107.0,2.9,28.0,1026.0,798.68,587.72
2016,6,20,12,15,946.5,107.0,2.95,28.0,1024.5,755.74,557.92
2016,6,20,12,30,946.0,107.0,3.0,28.0,1023.0,711.0,525.42
2016,6,20,12,45,949.5,103.5,3.15,28.5,1015.5,664.45,490.27
2016,6,20,13,0,953.0,100.0,3.3,29.0,1008.0,616.16,452.89
2016,6,20,13,15,950.0,99.5,3.4,28.5,992.5,565.09,413.94
2016,6,20,13,30,947.0,99.0,3.5,28.0,977.0,513.1,372.94
2016,6,20,13,45,943.0,98.5,3.6,28.0,954.5,459.98,329.04
2016,6,20,14,0,939.0,98.0,3.7,28.0,932.0,406.43,283.7
2016,6,20,14,15,933.5,97.0,3.75,27.5,903.0,351.86,237.3
2016,6,20,14,30,928.0,96.0,3.8,27.0,874.0,297.45,190.86
2016,6,20,14,45,918.5,95.5,3.85,27.0,839.0,242.94,145.49
2016,6,20,15,0,909.0,95.0,3.9,27.0,804.0,189.4,104.8
2016,6,20,15,15,899.0,93.5,3.9,26.5,763.5,136.38,72.7
2016,6,20,15,30,889.0,92.0,3.9,26.0,723.0,84.78,65.01
2016,6,20,15,45,875.0,90.0,3.9,25.5,678.5,77.76,59.53
2016,6,20,16,0,861.0,88.0,3.9,25.0,634.0,76.71,58.96
2016,6,20,16,15,587.5,152.5,3.8,24.5,512.0,97.78,76.91
2016,6,20,16,30,314.0,217.0,3.7,24.0,390.0,143.28,115.3
2016,6,20,16,45,203.0,203.0,3.6,23.5,311.0,141.69,114.5
2016,6,20,17,0,92.0,189.0,3.5,23.0,232.0,136.87,111.06
2016,6,20,17,15,57.0,160.5,3.35,22.0,186.0,118.26,96.08
2016,6,20,17,30,22.0,132.0,3.2,21.0,140.0,102.63,83.34
2016,6,20,17,45,16.0,113.0,3.05,20.5,118.5,88.3,71.3
2016,6,20,18,0,10.0,94.0,2.9,20.0,97.0,73.9,58.94
2016,6,20,18,15,5.0,75.5,2.6,19.0,77.0,59.76,46.65
2016,6,20,18,30,0.0,57.0,2.3,18.0,57.0,45.55,34.04
2016,6,20,18,45,0.0,39.5,2.0,17.5,39.5,31.98,21.72
2016,6,20,19,0,0.0,22.0,1.7,17.0,22.0,18.17,8.31
2016,6,20,19,15,0.0,11.0,1.7,16.5,11.0,9.06,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,70.64,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.0,223.1,121.98
2016,6,21,5,30,369.0,33.0,1.9,15.0,75.0,353.03,280.76
2016,6,21,5,45,463.0,40.0,2.05,15.5,119.5,447.37,364.1
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,548.12,446.69
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,619.88,502.77
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,688.53,553.7
2016,6,21,6,45,711.5,61.0,2.2,18.0,313.5,750.12,595.87
2016,6,21,7,0,755.0,64.0,2.2,19.0,365.0,811.64,635.98
2016,6,21,7,15,782.0,67.0,2.2,19.5,416.0,857.04,664.38
2016,6,21,7,30,809.0,70.0,2.2,20.0,467.0,900.87,690.95
2016,6,21,7,45,831.0,72.0,2.25,21.0,517.0,925.59,703.02
2016,6,21,8,0,853.0,74.0,2.3,22.0,567.0,958.84,720.76
2016,6,21,8,15,868.0,76.5,2.3,22.5,613.5,983.14,733.05
2016,6,21,8,30,883.0,79.0,2.3,23.0,660.0,1004.5,743.41
2016,6,21,8,45,894.5,80.5,2.35,23.5,703.0,1017.94,749.17
2016,6,21,9,0,906.0,82.0,2.4,24.0,746.0,1028.12,752.98
2016,6,21,9,15,914.5,83.5,2.4,24.5,784.5,1031.86,752.24
2016,6,21,9,30,923.0,85.0,2.4,25.0,823.0,1032.13,749.49
2016,6,21,9,45,924.5,89.0,2.45,26.0,854.0,1024.66,741.05
2016,6,21,10,0,926.0,93.0,2.5,27.0,885.0,1013.66,730.61
2016,6,21,10,15,931.0,94.0,2.5,27.5,912.0,999.42,719.24
2016,6,21,10,30,936.0,95.0,2.5,28.0,939.0,981.79,705.88
2016,6,21,10,45,937.5,96.5,2.5,28.5,958.5,958.07,688.79
2016,6,21,11,0,939.0,98.0,2.5,29.0,978.0,931.23,669.84
2016,6,21,11,15,941.5,98.5,2.5,29.5,991.5,901.31,649.01
2016,6,21,11,30,944.0,99.0,2.5,30.0,1005.0,868.52,626.37
2016,6,21,11,45,943.5,100.0,2.55,30.5,1010.5,831.09,601.06
2016,6,21,12,0,943.0,101.0,2.6,31.0,1016.0,791.37,574.15
2016,6,21,12,15,943.0,101.0,2.65,31.0,1015.0,749.12,545.48
2016,6,21,12,30,943.0,101.0,2.7,31.0,1014.0,705.02,513.95
2016,6,21,12,45,937.0,103.5,2.8,31.0,1004.0,657.46,479.35
2016,6,21,13,0,931.0,106.0,2.9,31.0,994.0,608.84,443.0
2016,6,21,13,15,928.0,105.5,2.95,31.0,978.0,558.77,404.4
2016,6,21,13,30,925.0,105.0,3.0,31.0,962.0,507.83,364.01
2016,6,21,13,45,920.5,104.0,3.15,31.0,939.5,455.23,321.43
2016,6,21,14,0,916.0,103.0,3.3,31.0,917.0,402.29,277.44
2016,6,21,14,15,909.5,101.5,3.4,30.5,888.0,348.28,232.33
2016,6,21,14,30,903.0,100.0,3.5,30.0,859.0,294.54,187.22
2016,6,21,14,45,895.0,98.5,3.6,30.0,824.0,240.99,143.18
2016,6,21,15,0,887.0,97.0,3.7,30.0,789.0,188.28,103.5
2016,6,21,15,15,876.5,95.5,3.75,29.5,749.5,136.38,72.33
2016,6,21,15,30,866.0,94.0,3.8,29.0,710.0,85.95,65.15
2016,6,21,15,45,852.5,91.5,3.9,28.5,665.5,78.22,59.16
2016,6,21,16,0,839.0,89.0,4.0,28.0,621.0,76.92,58.39
2016,6,21,16,15,821.5,86.5,3.95,27.0,574.0,66.04,49.76
2016,6,21,16,30,804.0,84.0,3.9,26.0,527.0,65.2,49.45
2016,6,21,16,45,781.5,80.5,3.9,25.5,477.5,63.52,48.32
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,61.75,47.09
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,59.42,45.46
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,57.03,43.72
2016,6,21,17,45,654.0,64.0,3.6,22.0,277.5,49.26,37.24
2016,6,21,18,0,611.0,59.0,3.5,21.0,228.0,46.08,34.62
2016,6,21,18,15,547.5,52.5,3.35,20.0,180.5,41.54,30.66
2016,6,21,18,30,484.0,46.0,3.2,19.0,133.0,36.96,26.47
2016,6,21,18,45,384.5,37.0,3.05,18.0,92.5,30.05,20.03
2016,6,21,19,0,285.0,28.0,2.9,17.0,52.0,23.06,12.11
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.0,11.36,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
