Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,109.0,11.0,3.5,13.0,13.0,78.87,0.0
2016,6,22,5,15,253.5,21.5,3.6,13.5,45.5,236.26,127.01
2016,6,22,5,30,398.0,32.0,3.7,14.0,78.0,372.59,298.87
2016,6,22,5,45,481.0,40.0,3.85,14.5,122.0,460.89,379.37
2016,6,22,6,0,564.0,48.0,4.0,15.0,166.0,554.94,458.46
2016,6,22,6,15,620.0,53.5,4.0,15.0,215.0,627.41,517.74
2016,6,22,6,30,676.0,59.0,4.0,15.0,264.0,696.49,571.75
2016,6,22,6,45,713.5,63.5,4.0,15.5,315.5,754.99,614.37
2016,6,22,7,0,751.0,68.0,4.0,16.0,367.0,813.12,655.0
2016,6,22,7,15,779.0,71.0,4.0,16.5,418.0,859.45,685.57
2016,6,22,7,30,807.0,74.0,4.0,17.0,469.0,904.22,714.21
2016,6,22,7,45,829.5,76.5,4.0,17.5,519.5,929.91,728.61
2016,6,22,8,0,852.0,79.0,4.0,18.0,570.0,964.2,748.97
2016,6,22,8,15,867.5,81.0,4.0,18.5,617.0,988.26,761.85
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,1009.43,772.73
2016,6,22,8,45,897.0,84.0,4.05,19.5,708.0,1024.75,779.94
2016,6,22,9,0,911.0,85.0,4.1,20.0,752.0,1036.83,785.07
2016,6,22,9,15,920.0,86.5,4.1,20.0,791.0,1041.02,786.16
2016,6,22,9,30,929.0,88.0,4.1,20.0,830.0,1041.71,785.11
2016,6,22,9,45,937.0,88.5,4.1,20.5,863.5,1036.75,778.93
2016,6,22,10,0,945.0,89.0,4.1,21.0,897.0,1028.25,770.6
2016,6,22,10,15,950.0,90.0,4.05,21.0,924.0,1013.83,759.63
2016,6,22,10,30,955.0,91.0,4.0,21.0,951.0,995.94,746.5
2016,6,22,10,45,959.0,91.0,4.0,21.5,972.0,972.73,728.82
2016,6,22,11,0,963.0,91.0,4.0,22.0,993.0,946.27,709.1
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.5,915.85,688.12
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,882.48,665.11
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.5,844.72,637.78
2016,6,22,12,0,970.0,92.0,4.0,23.0,1033.0,804.52,608.75
2016,6,22,12,15,970.0,92.0,4.0,23.0,1032.0,761.4,577.95
2016,6,22,12,30,970.0,92.0,4.0,23.0,1031.0,716.33,543.82
2016,6,22,12,45,960.0,97.5,4.0,23.0,1020.0,667.59,506.14
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,617.97,466.93
2016,6,22,13,15,947.5,102.5,4.0,22.5,993.5,567.27,426.81
2016,6,22,13,30,945.0,102.0,4.0,22.0,978.0,515.61,384.66
2016,6,22,13,45,939.5,101.5,4.0,22.0,955.0,461.94,339.06
2016,6,22,14,0,934.0,101.0,4.0,22.0,932.0,408.01,292.2
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.5,353.52,244.72
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,299.23,197.24
2016,6,22,14,45,913.0,98.0,4.0,21.0,838.0,244.77,150.75
2016,6,22,15,0,904.0,97.0,4.0,21.0,803.0,191.23,108.93
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.5,138.08,75.68
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,86.41,68.01
2016,6,22,15,45,869.5,91.0,4.0,20.0,677.5,78.25,61.3
2016,6,22,16,0,856.0,89.0,4.0,20.0,633.0,77.23,60.62
2016,6,22,16,15,838.0,86.5,4.0,19.5,584.5,75.69,59.62
2016,6,22,16,30,820.0,84.0,4.0,19.0,536.0,65.45,51.13
2016,6,22,16,45,796.5,80.5,4.0,18.5,485.5,63.73,49.93
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,61.93,48.64
2016,6,22,17,15,741.5,73.0,3.95,17.5,383.5,59.58,46.85
2016,6,22,17,30,710.0,69.0,3.9,17.0,332.0,57.16,44.95
2016,6,22,17,45,663.5,64.5,3.85,16.5,281.0,49.71,38.52
2016,6,22,18,0,617.0,60.0,3.8,16.0,230.0,46.89,36.09
2016,6,22,18,15,552.0,53.5,3.7,15.5,182.5,42.36,31.99
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,37.79,27.68
2016,6,22,18,45,380.5,38.0,3.5,14.5,94.0,30.88,21.08
2016,6,22,19,0,274.0,29.0,3.4,14.0,53.0,23.92,13.03
2016,6,22,19,15,137.0,14.5,3.35,13.5,26.5,11.79,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,10.0,3.1,12.0,13.0,77.95,0.0
2016,6,23,5,15,253.5,21.0,3.2,12.5,45.0,235.04,122.81
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,372.37,299.05
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.5,464.61,382.98
2016,6,23,6,0,580.0,45.0,3.6,14.0,166.0,556.54,460.45
2016,6,23,6,15,635.0,50.5,3.65,14.5,215.5,629.69,519.45
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,704.46,576.8
2016,6,23,6,45,731.0,59.0,3.75,15.5,317.0,764.39,620.4
2016,6,23,7,0,772.0,62.0,3.8,16.0,369.0,824.11,662.18
2016,6,23,7,15,799.0,65.0,3.75,16.5,420.5,869.96,691.9
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,903.53,711.98
2016,6,23,7,45,848.0,70.0,3.7,18.0,523.0,939.41,732.21
2016,6,23,8,0,870.0,72.0,3.7,19.0,574.0,973.02,750.34
2016,6,23,8,15,885.0,74.5,3.65,19.5,621.5,997.62,763.05
2016,6,23,8,30,900.0,77.0,3.6,20.0,669.0,1019.24,773.66
2016,6,23,8,45,912.5,78.0,3.6,20.5,713.0,1033.28,779.51
2016,6,23,9,0,925.0,79.0,3.6,21.0,757.0,1044.02,783.29
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.5,1047.86,782.6
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,1048.16,779.77
2016,6,23,9,45,944.0,86.0,3.6,22.5,866.5,1041.16,772.31
2016,6,23,10,0,946.0,90.0,3.6,23.0,899.0,1030.55,762.71
2016,6,23,10,15,950.0,90.5,3.6,23.0,925.0,1014.64,751.27
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,995.33,737.72
2016,6,23,10,45,956.0,92.5,3.65,23.5,970.5,971.83,720.43
2016,6,23,11,0,958.0,94.0,3.7,24.0,990.0,945.11,701.09
2016,6,23,11,15,958.5,94.0,3.75,24.0,1002.0,912.62,679.26
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,877.36,655.5
2016,6,23,11,45,959.0,94.5,3.9,24.5,1019.0,839.55,628.87
2016,6,23,12,0,959.0,95.0,4.0,25.0,1024.0,799.38,600.5
2016,6,23,12,15,957.5,94.5,4.05,25.0,1021.5,755.2,569.29
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,709.26,534.95
2016,6,23,12,45,952.5,94.5,4.2,25.5,1009.5,661.3,497.46
2016,6,23,13,0,949.0,95.0,4.3,26.0,1000.0,612.08,458.21
2016,6,23,13,15,946.0,94.0,4.35,25.5,984.0,560.95,418.19
2016,6,23,13,30,943.0,93.0,4.4,25.0,968.0,508.91,376.18
2016,6,23,13,45,938.5,92.0,4.45,25.0,945.0,455.54,331.23
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,401.81,284.91
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.5,347.6,237.94
2016,6,23,14,30,923.0,89.0,4.5,24.0,865.0,293.53,190.94
2016,6,23,14,45,918.0,86.5,4.55,24.0,831.0,238.93,144.52
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,184.86,102.38
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,131.72,69.32
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,80.01,61.85
2016,6,23,15,45,883.5,78.0,4.65,22.5,673.5,70.56,54.22
2016,6,23,16,0,874.0,75.0,4.7,22.0,630.0,68.76,52.97
2016,6,23,16,15,857.0,73.0,4.65,21.5,582.0,67.32,52.03
2016,6,23,16,30,840.0,71.0,4.6,21.0,534.0,65.78,50.99
2016,6,23,16,45,818.5,68.0,4.55,21.0,484.0,63.37,49.11
2016,6,23,17,0,797.0,65.0,4.5,21.0,434.0,60.84,47.11
2016,6,23,17,15,767.0,61.5,4.35,20.0,383.0,51.23,39.11
2016,6,23,17,30,737.0,58.0,4.2,19.0,332.0,48.86,37.32
2016,6,23,17,45,692.5,54.5,4.1,18.5,281.5,46.3,35.21
2016,6,23,18,0,648.0,51.0,4.0,18.0,231.0,43.76,33.03
2016,6,23,18,15,586.5,45.5,3.8,17.5,183.5,39.43,29.14
2016,6,23,18,30,525.0,40.0,3.6,17.0,136.0,32.23,22.59
2016,6,23,18,45,420.5,33.0,3.45,16.5,94.5,26.77,17.37
2016,6,23,19,0,316.0,26.0,3.3,16.0,53.0,21.35,10.94
2016,6,23,19,15,158.0,13.0,3.25,15.5,26.5,10.5,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,76.6,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,233.76,116.96
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,372.32,297.02
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.0,461.7,378.42
2016,6,24,6,0,571.0,46.0,3.2,15.0,164.0,557.08,458.11
2016,6,24,6,15,627.5,51.5,3.15,15.5,214.0,624.36,511.77
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,700.25,569.11
2016,6,24,6,45,419.5,107.5,3.1,16.5,242.0,544.55,447.76
2016,6,24,7,0,155.0,158.0,3.1,17.0,220.0,332.85,273.42
2016,6,24,7,15,485.0,115.5,3.05,17.5,345.0,631.77,513.04
2016,6,24,7,30,815.0,73.0,3.0,18.0,470.0,910.24,711.66
2016,6,24,7,45,834.5,76.0,2.95,18.5,520.5,933.88,721.69
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,965.98,739.59
2016,6,24,8,15,870.0,81.5,2.85,19.5,619.0,991.27,752.47
2016,6,24,8,30,886.0,84.0,2.8,20.0,667.0,1013.65,763.29
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.5,1028.31,769.43
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,1039.63,773.5
2016,6,24,9,15,918.5,90.5,2.8,21.5,793.0,1044.32,773.34
2016,6,24,9,30,928.0,92.0,2.8,22.0,832.0,1045.5,771.12
2016,6,24,9,45,935.5,93.0,2.85,22.5,866.0,1040.58,765.59
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,1032.11,757.96
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.5,1017.67,746.17
2016,6,24,10,30,953.0,96.0,2.9,24.0,955.0,999.76,732.33
2016,6,24,10,45,956.0,97.0,2.95,24.5,975.0,976.59,715.64
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,950.18,696.92
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,919.31,676.65
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,885.54,654.38
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,847.47,627.85
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,807.02,599.64
2016,6,24,12,15,962.5,100.0,3.3,26.0,1033.0,763.67,569.75
2016,6,24,12,30,962.0,100.0,3.4,26.0,1032.0,718.45,536.69
2016,6,24,12,45,952.5,105.0,3.5,26.5,1020.5,669.8,499.22
2016,6,24,13,0,943.0,110.0,3.6,27.0,1009.0,620.28,460.29
2016,6,24,13,15,940.0,109.0,3.7,27.0,993.0,569.21,420.19
2016,6,24,13,30,937.0,108.0,3.8,27.0,977.0,517.26,378.23
2016,6,24,13,45,932.5,107.0,3.9,27.0,954.0,464.0,334.08
2016,6,24,14,0,928.0,106.0,4.0,27.0,931.0,410.37,288.54
2016,6,24,14,15,921.5,105.0,4.0,27.0,902.0,355.97,241.65
2016,6,24,14,30,915.0,104.0,4.0,27.0,873.0,301.83,194.97
2016,6,24,14,45,906.5,102.5,4.05,27.0,837.5,247.43,149.58
2016,6,24,15,0,898.0,101.0,4.1,27.0,802.0,193.92,108.62
2016,6,24,15,15,887.0,99.5,4.1,26.5,762.0,141.26,76.28
2016,6,24,15,30,876.0,98.0,4.1,26.0,722.0,90.11,59.43
2016,6,24,15,45,861.5,96.0,4.1,26.0,677.0,81.07,62.15
2016,6,24,16,0,847.0,94.0,4.1,26.0,632.0,80.12,61.54
2016,6,24,16,15,829.0,91.0,4.05,25.5,584.0,69.11,52.65
2016,6,24,16,30,811.0,88.0,4.0,25.0,536.0,68.03,52.04
2016,6,24,16,45,786.5,85.0,3.95,24.5,485.5,66.77,51.27
2016,6,24,17,0,762.0,82.0,3.9,24.0,435.0,65.47,50.44
2016,6,24,17,15,729.5,77.5,3.75,23.0,384.0,62.87,48.6
2016,6,24,17,30,697.0,73.0,3.6,22.0,333.0,55.21,42.33
2016,6,24,17,45,651.5,68.0,3.45,21.0,282.0,52.18,39.95
2016,6,24,18,0,606.0,63.0,3.3,20.0,231.0,49.11,37.42
2016,6,24,18,15,539.0,56.0,3.0,19.0,183.0,44.27,33.18
2016,6,24,18,30,472.0,49.0,2.7,18.0,135.0,39.37,28.7
2016,6,24,18,45,370.0,39.0,2.45,17.5,94.0,31.69,21.5
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,23.88,12.89
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,11.77,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.3,13.0,11.0,56.19,0.0
2016,6,25,5,15,216.5,21.5,1.5,13.5,42.0,209.09,99.15
2016,6,25,5,30,358.0,33.0,1.7,14.0,73.0,344.22,273.01
2016,6,25,5,45,451.0,41.0,1.9,15.0,117.0,438.64,357.07
2016,6,25,6,0,544.0,49.0,2.1,16.0,161.0,539.52,439.43
2016,6,25,6,15,602.0,55.0,2.05,16.5,210.5,613.74,497.29
2016,6,25,6,30,660.0,61.0,2.0,17.0,260.0,690.15,553.7
2016,6,25,6,45,702.0,65.0,2.0,18.0,312.0,745.75,591.3
2016,6,25,7,0,744.0,69.0,2.0,19.0,364.0,807.19,631.32
2016,6,25,7,15,773.0,72.5,2.05,19.5,415.5,855.09,661.84
2016,6,25,7,30,802.0,76.0,2.1,20.0,467.0,901.49,690.57
2016,6,25,7,45,825.0,78.5,2.15,21.0,518.0,938.79,711.1
2016,6,25,8,0,848.0,81.0,2.2,22.0,569.0,962.43,722.13
2016,6,25,8,15,864.0,83.5,2.3,22.5,616.5,987.65,736.16
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,1009.98,748.18
2016,6,25,8,45,893.5,88.0,2.5,24.0,708.5,1026.04,754.67
2016,6,25,9,0,907.0,90.0,2.6,25.0,753.0,1038.82,759.12
2016,6,25,9,15,917.0,91.5,2.65,25.5,792.0,1044.04,759.77
2016,6,25,9,30,927.0,93.0,2.7,26.0,831.0,1045.76,758.39
2016,6,25,9,45,930.0,96.5,2.75,27.0,864.0,1039.11,750.34
2016,6,25,10,0,933.0,100.0,2.8,28.0,897.0,1028.89,740.27
2016,6,25,10,15,938.5,101.0,2.85,28.5,924.5,1014.98,729.5
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,997.61,716.68
2016,6,25,10,45,948.0,103.0,2.95,29.5,973.0,975.44,700.91
2016,6,25,11,0,952.0,104.0,3.0,30.0,994.0,949.99,683.14
2016,6,25,11,15,954.5,104.5,3.05,30.0,1008.0,919.63,663.59
2016,6,25,11,30,957.0,105.0,3.1,30.0,1022.0,886.34,642.07
2016,6,25,11,45,957.5,105.5,3.15,30.5,1028.5,848.73,616.35
2016,6,25,12,0,958.0,106.0,3.2,31.0,1035.0,808.72,588.97
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.5,765.44,559.36
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,720.32,526.89
2016,6,25,12,45,957.0,105.0,3.4,31.0,1024.0,673.09,492.32
2016,6,25,13,0,957.0,104.0,3.5,31.0,1016.0,624.34,455.65
2016,6,25,13,15,954.0,103.0,3.55,30.5,1000.5,572.67,416.51
2016,6,25,13,30,951.0,102.0,3.6,30.0,985.0,520.09,375.37
2016,6,25,13,45,946.0,101.5,3.7,30.0,962.0,466.31,331.4
2016,6,25,14,0,941.0,101.0,3.8,30.0,939.0,412.19,286.05
2016,6,25,14,15,935.0,100.0,3.85,29.5,909.5,357.29,239.81
2016,6,25,14,30,929.0,99.0,3.9,29.0,880.0,302.59,193.51
2016,6,25,14,45,921.0,97.5,3.95,29.0,844.5,247.56,147.9
2016,6,25,15,0,913.0,96.0,4.0,29.0,809.0,193.37,106.66
2016,6,25,15,15,902.5,94.0,3.95,28.5,768.5,139.67,73.77
2016,6,25,15,30,892.0,92.0,3.9,28.0,728.0,87.45,56.45
2016,6,25,15,45,878.5,90.0,3.9,28.0,683.0,77.81,58.94
2016,6,25,16,0,865.0,88.0,3.9,28.0,638.0,76.77,58.26
2016,6,25,16,15,847.0,85.5,3.85,27.5,590.0,75.2,57.27
2016,6,25,16,30,829.0,83.0,3.8,27.0,542.0,64.88,48.96
2016,6,25,16,45,806.5,79.5,3.75,26.5,491.0,63.15,47.79
2016,6,25,17,0,784.0,76.0,3.7,26.0,440.0,61.32,46.52
2016,6,25,17,15,752.5,72.5,3.5,25.0,388.5,59.3,45.16
2016,6,25,17,30,721.0,69.0,3.3,24.0,337.0,57.25,43.72
2016,6,25,17,45,678.0,64.0,3.15,23.0,286.0,53.84,41.04
2016,6,25,18,0,635.0,59.0,3.0,22.0,235.0,46.25,34.62
2016,6,25,18,15,570.5,52.5,2.7,21.0,186.5,41.66,30.64
2016,6,25,18,30,506.0,46.0,2.4,20.0,138.0,37.04,26.44
2016,6,25,18,45,405.0,37.0,2.15,19.0,96.5,30.1,20.01
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,23.08,12.22
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,11.35,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.5,4.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,81.0,9.0,2.0,13.0,11.0,59.1,0.0
2016,6,26,5,15,219.0,20.5,2.1,13.5,41.5,208.94,93.85
2016,6,26,5,30,357.0,32.0,2.2,14.0,72.0,342.13,271.63
2016,6,26,5,45,446.5,40.0,2.3,15.0,115.0,433.62,353.97
2016,6,26,6,0,536.0,48.0,2.4,16.0,158.0,531.44,434.18
2016,6,26,6,15,593.0,54.0,2.3,16.5,206.5,604.49,491.48
2016,6,26,6,30,650.0,60.0,2.2,17.0,255.0,679.73,547.25
2016,6,26,6,45,690.5,64.0,2.15,17.5,306.0,733.84,584.91
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,793.58,624.97
2016,6,26,7,15,759.5,71.5,2.1,19.0,408.0,840.71,653.66
2016,6,26,7,30,788.0,75.0,2.1,20.0,459.0,886.38,680.37
2016,6,26,7,45,810.0,77.5,2.1,21.0,508.5,922.5,699.76
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,945.03,709.65
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,970.16,722.62
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,992.45,733.58
2016,6,26,8,45,877.0,87.0,2.15,23.5,695.0,1008.02,740.75
2016,6,26,9,0,890.0,89.0,2.2,24.0,738.0,1020.38,745.98
2016,6,26,9,15,899.0,90.5,2.2,24.5,776.5,1024.73,745.61
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,1025.65,743.28
2016,6,26,9,45,917.0,92.0,2.25,26.0,849.0,1021.45,736.99
2016,6,26,10,0,926.0,92.0,2.3,27.0,883.0,1013.77,728.71
2016,6,26,10,15,931.0,93.0,2.35,27.5,909.5,999.77,718.03
2016,6,26,10,30,936.0,94.0,2.4,28.0,936.0,982.37,705.35
2016,6,26,10,45,938.5,95.5,2.45,28.5,956.5,959.79,689.49
2016,6,26,11,0,941.0,97.0,2.5,29.0,977.0,934.02,671.68
2016,6,26,11,15,943.0,97.5,2.55,29.0,990.0,903.81,652.35
2016,6,26,11,30,945.0,98.0,2.6,29.0,1003.0,870.73,631.09
2016,6,26,11,45,944.5,98.5,2.65,29.5,1008.5,833.01,605.43
2016,6,26,12,0,944.0,99.0,2.7,30.0,1014.0,792.98,578.15
2016,6,26,12,15,943.0,99.0,2.75,30.0,1012.5,750.13,549.06
2016,6,26,12,30,942.0,99.0,2.8,30.0,1011.0,705.48,517.0
2016,6,26,12,45,927.0,107.0,2.9,30.5,998.0,656.67,480.3
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,607.38,442.44
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,557.86,404.42
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,507.55,364.63
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,455.45,321.75
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,403.13,277.79
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,349.99,233.66
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,297.18,189.54
2016,6,26,14,45,870.5,108.0,3.7,31.0,814.5,244.72,146.54
2016,6,26,15,0,861.0,107.0,3.8,31.0,780.0,193.24,107.76
2016,6,26,15,15,849.5,105.0,3.85,30.5,740.0,142.13,76.7
2016,6,26,15,30,838.0,103.0,3.9,30.0,700.0,92.59,60.18
2016,6,26,15,45,822.5,100.5,3.95,29.5,656.0,72.28,54.03
2016,6,26,16,0,807.0,98.0,4.0,29.0,612.0,71.9,54.0
2016,6,26,16,15,788.0,95.0,3.95,28.0,565.0,71.04,53.7
2016,6,26,16,30,769.0,92.0,3.9,27.0,518.0,70.1,53.32
2016,6,26,16,45,744.0,88.5,3.9,26.5,469.0,68.64,52.4
2016,6,26,17,0,719.0,85.0,3.9,26.0,420.0,67.11,51.4
2016,6,26,17,15,686.5,80.5,3.75,25.0,370.0,59.21,45.07
2016,6,26,17,30,654.0,76.0,3.6,24.0,320.0,56.89,43.41
2016,6,26,17,45,609.5,70.5,3.45,23.5,271.0,53.64,40.78
2016,6,26,18,0,565.0,65.0,3.3,23.0,222.0,50.33,37.98
2016,6,26,18,15,501.0,57.5,3.1,22.0,175.5,45.21,33.56
2016,6,26,18,30,437.0,50.0,2.9,21.0,129.0,40.01,28.87
2016,6,26,18,45,343.0,39.5,2.7,20.0,90.0,32.0,21.52
2016,6,26,19,0,249.0,29.0,2.5,19.0,51.0,23.82,12.74
2016,6,26,19,15,124.5,14.5,2.5,18.5,25.5,11.75,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.0,15.5,1.7,14.5,35.5,173.89,71.94
2016,6,27,5,30,360.0,31.0,1.7,15.0,71.0,342.87,270.11
2016,6,27,5,45,446.5,39.0,1.75,15.5,113.5,432.01,350.49
2016,6,27,6,0,533.0,47.0,1.8,16.0,156.0,527.35,428.72
2016,6,27,6,15,589.0,53.0,1.75,16.5,204.0,599.41,484.87
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,668.01,535.39
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.5,726.62,575.3
2016,6,27,7,0,722.0,68.0,1.7,19.0,353.0,785.0,613.13
2016,6,27,7,15,750.5,71.5,1.7,19.5,403.5,831.95,642.57
2016,6,27,7,30,779.0,75.0,1.7,20.0,454.0,877.47,670.17
2016,6,27,7,45,800.0,78.5,1.7,21.0,503.0,913.83,689.55
2016,6,27,8,0,821.0,82.0,1.7,22.0,552.0,947.87,706.96
2016,6,27,8,15,837.0,84.5,1.8,23.0,598.5,961.48,711.96
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,983.68,722.77
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,998.2,729.05
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,1009.53,733.35
2016,6,27,9,15,887.0,93.0,2.3,26.5,770.0,1015.5,735.17
2016,6,27,9,30,897.0,95.0,2.4,27.0,809.0,1018.06,734.97
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.5,1008.66,725.82
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,995.7,714.65
2016,6,27,10,15,893.5,112.5,2.65,29.5,895.5,983.87,705.31
2016,6,27,10,30,900.0,114.0,2.7,30.0,923.0,968.64,693.92
2016,6,27,10,45,903.5,115.0,2.8,31.0,943.5,946.83,677.47
2016,6,27,11,0,907.0,116.0,2.9,32.0,964.0,921.89,659.13
2016,6,27,11,15,910.0,116.5,2.9,32.0,978.0,893.06,640.28
2016,6,27,11,30,913.0,117.0,2.9,32.0,992.0,861.4,619.6
2016,6,27,11,45,914.5,117.5,2.95,32.5,998.5,825.89,595.42
2016,6,27,12,0,916.0,118.0,3.0,33.0,1005.0,788.02,569.63
2016,6,27,12,15,916.0,118.0,3.05,33.0,1004.5,746.58,541.11
2016,6,27,12,30,916.0,118.0,3.1,33.0,1004.0,703.36,510.24
2016,6,27,12,45,917.5,115.5,3.2,33.0,997.0,657.61,477.08
2016,6,27,13,0,919.0,113.0,3.3,33.0,990.0,610.34,441.87
2016,6,27,13,15,916.5,112.5,3.4,33.0,975.0,561.03,404.11
2016,6,27,13,30,914.0,112.0,3.5,33.0,960.0,510.79,364.52
2016,6,27,13,45,910.5,110.5,3.6,33.0,938.0,458.72,322.47
2016,6,27,14,0,907.0,109.0,3.7,33.0,916.0,406.22,279.01
2016,6,27,14,15,900.5,108.0,3.75,32.5,887.5,352.88,234.69
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,299.79,190.35
2016,6,27,14,45,887.0,105.0,3.85,32.0,825.0,246.43,146.62
2016,6,27,15,0,880.0,103.0,3.9,32.0,791.0,193.79,106.96
2016,6,27,15,15,869.0,101.0,3.9,31.5,751.0,141.71,75.33
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,91.15,58.46
2016,6,27,15,45,846.0,96.0,3.95,31.0,667.5,80.76,60.58
2016,6,27,16,0,834.0,93.0,4.0,31.0,624.0,79.26,59.55
2016,6,27,16,15,815.5,90.0,3.95,30.0,576.5,68.19,50.88
2016,6,27,16,30,797.0,87.0,3.9,29.0,529.0,67.09,50.38
2016,6,27,16,45,775.5,83.0,3.85,28.5,479.5,65.16,49.05
2016,6,27,17,0,754.0,79.0,3.8,28.0,430.0,63.11,47.62
2016,6,27,17,15,722.5,75.0,3.65,27.0,379.5,60.84,46.06
2016,6,27,17,30,691.0,71.0,3.5,26.0,329.0,58.5,44.41
2016,6,27,17,45,649.5,65.5,3.35,25.0,279.0,50.28,37.64
2016,6,27,18,0,608.0,60.0,3.2,24.0,229.0,46.79,34.78
2016,6,27,18,15,544.5,53.5,2.9,23.0,181.5,42.28,30.9
2016,6,27,18,30,481.0,47.0,2.6,22.0,134.0,37.73,26.79
2016,6,27,18,45,385.0,37.5,2.3,21.0,93.5,30.44,20.11
2016,6,27,19,0,289.0,28.0,2.0,20.0,53.0,23.03,12.07
2016,6,27,19,15,144.5,14.0,2.0,19.5,26.5,11.34,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,17.0,2.2,14.5,33.0,153.43,57.54
2016,6,28,5,30,293.0,34.0,2.2,15.0,66.0,297.73,234.68
2016,6,28,5,45,382.5,43.5,2.25,15.5,107.5,388.91,317.87
2016,6,28,6,0,472.0,53.0,2.3,16.0,149.0,486.46,398.95
2016,6,28,6,15,531.0,60.0,2.25,16.5,196.0,560.63,457.91
2016,6,28,6,30,590.0,67.0,2.2,17.0,243.0,637.11,515.65
2016,6,28,6,45,634.0,72.0,2.15,18.0,293.0,699.13,558.75
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,761.5,600.0
2016,6,28,7,15,709.0,81.0,2.05,19.5,393.5,804.69,627.01
2016,6,28,7,30,740.0,85.0,2.0,20.0,444.0,852.53,656.46
2016,6,28,7,45,764.5,88.0,2.0,21.0,493.0,891.06,677.81
2016,6,28,8,0,789.0,91.0,2.0,22.0,542.0,927.43,697.22
2016,6,28,8,15,806.5,94.0,2.0,22.5,589.0,954.31,711.28
2016,6,28,8,30,824.0,97.0,2.0,23.0,636.0,978.38,723.46
2016,6,28,8,45,838.5,99.0,2.05,23.5,679.0,983.04,723.57
2016,6,28,9,0,853.0,101.0,2.1,24.0,722.0,996.71,729.86
2016,6,28,9,15,863.5,102.5,2.1,24.5,761.0,1002.51,730.48
2016,6,28,9,30,874.0,104.0,2.1,25.0,800.0,1004.98,729.17
2016,6,28,9,45,885.0,104.0,2.15,26.0,834.0,1002.92,724.32
2016,6,28,10,0,896.0,104.0,2.2,27.0,868.0,997.45,717.47
2016,6,28,10,15,902.0,105.5,2.3,27.5,895.5,985.2,708.43
2016,6,28,10,30,908.0,107.0,2.4,28.0,923.0,969.56,697.35
2016,6,28,10,45,912.5,107.5,2.5,28.5,943.5,948.22,682.67
2016,6,28,11,0,917.0,108.0,2.6,29.0,964.0,923.71,666.0
2016,6,28,11,15,919.5,108.5,2.7,29.0,978.0,894.4,647.5
2016,6,28,11,30,922.0,109.0,2.8,29.0,992.0,862.26,627.02
2016,6,28,11,45,923.0,110.0,2.9,29.0,998.5,826.69,604.11
2016,6,28,12,0,924.0,111.0,3.0,29.0,1005.0,788.75,579.38
2016,6,28,12,15,924.0,110.5,3.1,29.0,1004.5,746.76,550.47
2016,6,28,12,30,924.0,110.0,3.2,29.0,1004.0,702.97,518.88
2016,6,28,12,45,913.0,116.0,3.3,29.0,993.0,655.63,483.82
2016,6,28,13,0,902.0,122.0,3.4,29.0,982.0,607.58,447.32
2016,6,28,13,15,899.0,121.5,3.45,29.0,967.0,558.69,409.15
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,508.97,369.26
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.5,457.5,327.0
2016,6,28,14,0,888.0,118.0,3.6,29.0,909.0,405.67,283.44
2016,6,28,14,15,882.0,116.5,3.55,28.5,880.5,353.05,239.01
2016,6,28,14,30,876.0,115.0,3.5,28.0,852.0,300.65,194.59
2016,6,28,14,45,868.5,112.5,3.5,28.0,818.0,247.76,150.67
2016,6,28,15,0,861.0,110.0,3.5,28.0,784.0,195.64,110.85
2016,6,28,15,15,850.0,108.0,3.45,27.5,744.5,144.48,79.29
2016,6,28,15,30,839.0,106.0,3.4,27.0,705.0,94.83,62.36
2016,6,28,15,45,826.5,102.5,3.35,26.5,661.5,73.59,55.8
2016,6,28,16,0,814.0,99.0,3.3,26.0,618.0,72.66,55.32
2016,6,28,16,15,795.5,96.0,3.25,25.5,570.5,71.83,54.92
2016,6,28,16,30,777.0,93.0,3.2,25.0,523.0,70.92,54.45
2016,6,28,16,45,755.5,88.5,3.15,24.5,474.0,68.8,52.97
2016,6,28,17,0,734.0,84.0,3.1,24.0,425.0,66.55,51.36
2016,6,28,17,15,701.5,79.5,3.0,23.0,375.0,58.69,45.01
2016,6,28,17,30,669.0,75.0,2.9,22.0,325.0,56.32,43.29
2016,6,28,17,45,627.5,69.0,2.85,21.0,275.5,52.68,40.38
2016,6,28,18,0,586.0,63.0,2.8,20.0,226.0,48.93,37.26
2016,6,28,18,15,521.0,56.0,2.75,19.0,179.0,44.13,33.06
2016,6,28,18,30,456.0,49.0,2.7,18.0,132.0,39.27,28.62
2016,6,28,18,45,360.5,39.0,2.65,17.5,92.0,31.64,21.46
2016,6,28,19,0,265.0,29.0,2.6,17.0,52.0,23.86,12.91
2016,6,28,19,15,132.5,14.5,2.6,16.5,26.0,11.76,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,174.52,59.69
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,346.09,274.15
2016,6,29,5,45,455.5,39.0,3.45,14.5,113.5,438.41,359.86
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,537.22,442.88
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.5,611.41,502.74
2016,6,29,6,30,662.0,59.0,3.5,16.0,256.0,682.13,556.99
2016,6,29,6,45,518.5,94.0,3.55,16.5,266.0,623.27,510.39
2016,6,29,7,0,375.0,129.0,3.6,17.0,276.0,539.0,442.34
2016,6,29,7,15,384.0,148.0,3.6,17.0,316.5,577.23,470.96
2016,6,29,7,30,393.0,167.0,3.6,17.0,357.0,613.93,497.15
2016,6,29,7,45,282.5,207.5,3.6,17.5,352.0,535.15,431.4
2016,6,29,8,0,172.0,248.0,3.6,18.0,347.0,451.06,361.52
2016,6,29,8,15,525.5,165.5,3.6,18.5,502.5,751.64,595.02
2016,6,29,8,30,879.0,83.0,3.6,19.0,658.0,1005.1,769.35
2016,6,29,8,45,892.0,85.0,3.65,19.5,702.0,1020.9,774.85
2016,6,29,9,0,905.0,87.0,3.7,20.0,746.0,1033.43,780.25
2016,6,29,9,15,915.0,88.5,3.7,20.5,785.5,1038.9,780.67
2016,6,29,9,30,925.0,90.0,3.7,21.0,825.0,1040.89,778.96
2016,6,29,9,45,927.5,94.0,3.75,21.5,857.5,1034.57,772.26
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,1024.67,763.4
2016,6,29,10,15,936.0,99.0,3.8,22.0,918.0,1011.5,753.67
2016,6,29,10,30,942.0,100.0,3.8,22.0,946.0,994.85,741.77
2016,6,29,10,45,946.5,101.0,3.85,22.5,967.5,973.38,725.66
2016,6,29,11,0,951.0,102.0,3.9,23.0,989.0,948.6,707.45
2016,6,29,11,15,953.5,102.5,3.9,23.0,1003.5,918.44,686.75
2016,6,29,11,30,956.0,103.0,3.9,23.0,1018.0,885.34,664.05
2016,6,29,11,45,957.5,103.0,3.95,23.0,1024.5,848.26,638.8
2016,6,29,12,0,959.0,103.0,4.0,23.0,1031.0,808.72,611.7
2016,6,29,12,15,959.0,103.0,4.05,22.5,1030.5,765.86,582.28
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,721.1,549.59
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.5,672.62,512.2
2016,6,29,13,0,944.0,110.0,4.2,22.0,1011.0,623.13,473.13
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.5,572.6,433.02
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,521.11,390.9
2016,6,29,13,45,934.5,108.5,4.25,21.0,958.0,468.01,345.65
2016,6,29,14,0,930.0,108.0,4.3,21.0,936.0,414.53,299.04
2016,6,29,14,15,924.0,107.0,4.25,20.5,907.0,360.06,251.35
2016,6,29,14,30,918.0,106.0,4.2,20.0,878.0,305.78,203.64
2016,6,29,14,45,910.0,104.5,4.2,20.0,843.0,251.18,156.7
2016,6,29,15,0,902.0,103.0,4.2,20.0,808.0,197.39,114.19
2016,6,29,15,15,891.0,101.0,4.15,19.5,767.5,144.04,80.14
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,92.21,61.87
2016,6,29,15,45,866.5,96.5,4.05,19.0,682.5,81.45,64.27
2016,6,29,16,0,853.0,94.0,4.0,19.0,638.0,80.22,63.42
2016,6,29,16,15,835.0,91.5,3.95,18.5,589.5,69.51,54.55
2016,6,29,16,30,817.0,89.0,3.9,18.0,541.0,68.79,54.22
2016,6,29,16,45,793.5,85.0,3.85,17.5,490.5,66.85,52.84
2016,6,29,17,0,770.0,81.0,3.8,17.0,440.0,64.8,51.35
2016,6,29,17,15,738.0,77.0,3.75,16.5,388.0,62.56,49.65
2016,6,29,17,30,706.0,73.0,3.7,16.0,336.0,60.26,47.86
2016,6,29,17,45,661.0,68.0,3.65,15.5,285.0,52.25,40.94
2016,6,29,18,0,616.0,63.0,3.6,15.0,234.0,49.18,38.27
2016,6,29,18,15,550.0,56.0,3.5,14.5,185.5,44.33,33.88
2016,6,29,18,30,484.0,49.0,3.4,14.0,137.0,39.42,29.25
2016,6,29,18,45,382.0,39.5,3.35,13.5,95.5,32.16,22.31
2016,6,29,19,0,280.0,30.0,3.3,13.0,54.0,24.81,13.91
2016,6,29,19,15,140.0,15.0,3.25,13.0,27.0,12.22,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.5,17.0,2.9,13.0,33.0,155.61,45.48
2016,6,30,5,30,303.0,34.0,2.9,13.0,66.0,304.42,240.96
2016,6,30,5,45,398.5,43.5,2.95,13.5,109.0,400.57,330.25
2016,6,30,6,0,494.0,53.0,3.0,14.0,152.0,503.48,416.85
2016,6,30,6,15,555.5,59.5,2.9,14.5,200.5,579.88,478.38
2016,6,30,6,30,617.0,66.0,2.8,15.0,249.0,658.63,538.55
2016,6,30,6,45,310.5,97.0,2.75,15.5,189.5,432.01,358.61
2016,6,30,7,0,4.0,128.0,2.7,16.0,130.0,121.82,96.88
2016,6,30,7,15,13.5,151.5,2.6,16.5,158.0,153.31,123.31
2016,6,30,7,30,23.0,175.0,2.5,17.0,186.0,184.83,148.73
2016,6,30,7,45,112.5,210.0,2.45,18.0,273.5,349.08,281.61
2016,6,30,8,0,202.0,245.0,2.4,19.0,361.0,477.44,379.89
2016,6,30,8,15,521.5,172.5,2.3,19.5,504.5,756.05,589.45
2016,6,30,8,30,841.0,100.0,2.2,20.0,648.0,999.32,750.36
2016,6,30,8,45,852.0,103.5,2.1,21.0,691.5,1002.07,743.53
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,1013.83,745.32
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,1020.57,745.86
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,1023.92,744.39
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,1022.14,740.5
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,1016.88,734.61
2016,6,30,10,15,914.0,112.5,1.95,24.5,912.0,1004.28,724.9
2016,6,30,10,30,920.0,114.0,2.0,25.0,940.0,988.23,713.19
2016,6,30,10,45,923.5,115.5,2.1,25.5,961.0,966.49,698.5
2016,6,30,11,0,927.0,117.0,2.2,26.0,982.0,941.51,681.77
2016,6,30,11,15,930.0,117.5,2.3,26.0,996.0,912.1,663.42
2016,6,30,11,30,933.0,118.0,2.4,26.0,1010.0,879.79,643.03
2016,6,30,11,45,934.0,118.5,2.5,26.5,1016.5,843.17,618.37
2016,6,30,12,0,935.0,119.0,2.6,27.0,1023.0,804.17,591.96
2016,6,30,12,15,934.5,119.0,2.65,27.0,1022.5,761.57,562.41
2016,6,30,12,30,934.0,119.0,2.7,27.0,1022.0,717.18,530.35
2016,6,30,12,45,924.5,123.5,2.8,27.5,1011.0,668.93,493.91
2016,6,30,13,0,915.0,128.0,2.9,28.0,1000.0,619.9,456.06
2016,6,30,13,15,911.5,127.5,2.95,28.0,984.5,569.98,417.35
2016,6,30,13,30,908.0,127.0,3.0,28.0,969.0,519.27,376.9
2016,6,30,13,45,902.5,126.0,3.15,28.0,946.0,466.76,334.19
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,414.03,290.13
2016,6,30,14,15,890.0,123.5,3.35,27.5,894.0,360.48,245.08
2016,6,30,14,30,883.0,122.0,3.4,27.0,865.0,307.25,200.03
2016,6,30,14,45,873.0,120.5,3.45,27.0,829.5,253.94,155.78
2016,6,30,15,0,863.0,119.0,3.5,27.0,794.0,201.66,115.81
2016,6,30,15,15,851.0,116.5,3.45,26.5,753.5,149.83,83.66
2016,6,30,15,30,839.0,114.0,3.4,26.0,713.0,88.87,57.72
2016,6,30,15,45,822.5,111.5,3.4,26.0,668.0,79.15,60.53
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,79.02,60.61
2016,6,30,16,15,786.0,105.5,3.35,25.5,575.0,78.09,60.15
2016,6,30,16,30,766.0,102.0,3.3,25.0,527.0,77.06,59.62
2016,6,30,16,45,739.5,98.0,3.3,24.5,476.5,75.49,58.62
2016,6,30,17,0,713.0,94.0,3.3,24.0,426.0,67.46,52.12
2016,6,30,17,15,678.0,89.0,3.2,23.0,375.0,65.08,50.49
2016,6,30,17,30,643.0,84.0,3.1,22.0,324.0,62.62,48.72
2016,6,30,17,45,595.5,77.5,3.05,21.5,273.5,58.82,45.61
2016,6,30,18,0,548.0,71.0,3.0,21.0,223.0,54.93,42.31
2016,6,30,18,15,479.5,62.5,2.95,20.0,176.5,49.16,37.29
2016,6,30,18,30,411.0,54.0,2.9,19.0,130.0,43.29,31.96
2016,6,30,18,45,308.5,42.5,2.85,18.0,90.0,32.8,22.39
2016,6,30,19,0,206.0,31.0,2.8,17.0,50.0,24.02,12.99
2016,6,30,19,15,103.0,15.5,2.85,16.5,25.0,12.08,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,17.5,3.35,13.5,31.0,135.99,31.68
2016,7,1,5,30,260.0,35.0,3.4,14.0,62.0,273.3,214.95
2016,7,1,5,45,356.0,45.5,3.5,14.5,104.0,370.21,305.15
2016,7,1,6,0,452.0,56.0,3.6,15.0,146.0,473.27,392.54
2016,7,1,6,15,515.0,63.5,3.6,15.5,193.5,551.05,456.08
2016,7,1,6,30,578.0,71.0,3.6,16.0,241.0,631.29,518.64
2016,7,1,6,45,624.0,76.0,3.65,16.5,291.5,694.96,565.97
2016,7,1,7,0,670.0,81.0,3.7,17.0,342.0,759.01,611.79
2016,7,1,7,15,702.0,85.5,3.65,17.5,393.0,809.09,645.29
2016,7,1,7,30,734.0,90.0,3.6,18.0,444.0,852.37,672.89
2016,7,1,7,45,759.5,93.5,3.55,18.5,494.0,892.57,697.6
2016,7,1,8,0,785.0,97.0,3.5,19.0,544.0,930.62,720.24
2016,7,1,8,15,803.5,100.0,3.5,19.5,591.0,958.55,735.81
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,983.66,749.37
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,1000.98,757.57
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,1002.66,755.31
2016,7,1,9,15,863.5,109.5,3.45,21.5,765.5,1010.55,757.15
2016,7,1,9,30,875.0,112.0,3.4,22.0,805.0,1015.03,756.78
2016,7,1,9,45,883.5,113.0,3.4,22.5,839.0,1011.45,751.6
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,1004.45,744.38
2016,7,1,10,15,898.5,115.5,3.4,23.5,901.0,992.57,734.13
2016,7,1,10,30,905.0,117.0,3.4,24.0,929.0,977.27,721.82
2016,7,1,10,45,909.5,118.0,3.45,24.5,950.0,956.27,706.24
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,932.07,688.65
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.5,903.02,669.21
2016,7,1,11,30,920.0,120.0,3.6,25.0,1000.0,871.11,647.8
2016,7,1,11,45,921.5,120.0,3.7,25.0,1007.0,834.9,623.63
2016,7,1,12,0,923.0,120.0,3.8,25.0,1014.0,796.33,597.64
2016,7,1,12,15,923.0,120.0,3.85,25.0,1013.0,754.56,567.62
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,710.98,535.14
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,664.16,498.68
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,616.25,460.63
2016,7,1,13,15,910.0,123.0,4.1,25.5,978.5,566.39,421.77
2016,7,1,13,30,907.0,122.0,4.1,25.0,963.0,515.7,381.04
2016,7,1,13,45,902.5,121.0,4.15,25.0,940.5,463.71,337.51
2016,7,1,14,0,898.0,120.0,4.2,25.0,918.0,411.38,292.67
2016,7,1,14,15,891.0,118.5,4.2,24.5,889.0,357.82,246.71
2016,7,1,14,30,884.0,117.0,4.2,24.0,860.0,304.57,200.81
2016,7,1,14,45,875.0,115.0,4.25,24.0,825.0,251.13,155.69
2016,7,1,15,0,866.0,113.0,4.3,24.0,790.0,198.62,114.88
2016,7,1,15,15,854.0,111.0,4.25,23.5,750.0,146.96,82.39
2016,7,1,15,30,842.0,109.0,4.2,23.0,710.0,85.95,56.08
2016,7,1,15,45,826.5,106.5,4.2,22.5,665.5,76.08,58.86
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,75.84,58.96
2016,7,1,16,15,791.5,101.0,4.15,21.5,573.0,75.13,58.65
2016,7,1,16,30,772.0,98.0,4.1,21.0,525.0,74.34,58.29
2016,7,1,16,45,746.0,94.0,4.05,20.5,475.0,72.65,57.17
2016,7,1,17,0,720.0,90.0,4.0,20.0,425.0,64.83,50.74
