Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,758.0,68.5,3.65,23.0,384.0,56.43,43.09
2016,7,11,17,30,728.0,65.0,3.5,22.0,333.0,54.27,41.53
2016,7,11,17,45,687.0,60.0,3.4,21.5,282.0,50.77,38.64
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,47.2,35.58
2016,7,11,18,15,582.0,49.0,3.15,20.0,182.5,39.08,28.49
2016,7,11,18,30,518.0,43.0,3.0,19.0,134.0,34.77,24.52
2016,7,11,18,45,415.0,34.0,2.85,18.0,92.0,27.74,17.94
2016,7,11,19,0,312.0,25.0,2.7,17.0,50.0,20.63,9.32
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.5,26.5,122.26,0.0
2016,7,12,5,30,337.0,24.0,3.4,14.0,53.0,315.52,228.12
2016,7,12,5,45,434.0,32.0,3.55,14.5,94.5,409.65,333.03
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,505.06,415.81
2016,7,12,6,15,590.5,45.5,3.7,15.5,184.0,580.08,477.93
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,657.26,538.5
2016,7,12,6,45,690.5,55.0,3.7,16.5,282.0,717.16,583.0
2016,7,12,7,0,731.0,59.0,3.7,17.0,332.0,777.08,625.58
2016,7,12,7,15,760.5,62.0,3.7,17.0,383.0,824.84,658.83
2016,7,12,7,30,790.0,65.0,3.7,17.0,434.0,871.3,690.29
2016,7,12,7,45,811.0,68.0,3.75,17.5,483.5,896.97,705.15
2016,7,12,8,0,832.0,71.0,3.8,18.0,533.0,931.05,725.87
2016,7,12,8,15,849.5,73.5,3.8,18.5,581.0,958.46,741.24
2016,7,12,8,30,867.0,76.0,3.8,19.0,629.0,983.06,754.56
2016,7,12,8,45,879.5,78.0,3.8,19.5,673.0,998.91,761.82
2016,7,12,9,0,892.0,80.0,3.8,20.0,717.0,1011.52,766.99
2016,7,12,9,15,902.5,81.5,3.8,20.5,757.0,1018.13,768.2
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,1021.26,767.26
2016,7,12,9,45,921.0,84.5,3.8,21.5,832.0,1018.34,762.43
2016,7,12,10,0,929.0,86.0,3.8,22.0,867.0,1011.86,755.44
2016,7,12,10,15,935.5,87.0,3.8,22.0,896.0,999.79,746.36
2016,7,12,10,30,942.0,88.0,3.8,22.0,925.0,984.2,735.1
2016,7,12,10,45,946.5,89.0,3.85,22.0,947.0,963.28,720.68
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,939.0,704.07
2016,7,12,11,15,954.5,90.5,3.9,22.0,985.0,910.15,684.1
2016,7,12,11,30,958.0,91.0,3.9,22.0,1001.0,878.24,662.05
2016,7,12,11,45,960.0,91.5,3.95,22.5,1009.0,842.25,636.15
2016,7,12,12,0,962.0,92.0,4.0,23.0,1017.0,803.65,608.4
2016,7,12,12,15,963.0,92.0,4.0,23.0,1017.5,761.52,578.46
2016,7,12,12,30,964.0,92.0,4.0,23.0,1018.0,717.27,544.93
2016,7,12,12,45,954.5,97.5,4.0,23.0,1009.0,668.9,507.53
2016,7,12,13,0,945.0,103.0,4.0,23.0,1000.0,619.52,468.53
2016,7,12,13,15,943.0,102.5,4.05,23.0,985.5,568.93,427.8
2016,7,12,13,30,941.0,102.0,4.1,23.0,971.0,517.29,385.09
2016,7,12,13,45,938.5,100.5,4.15,23.0,949.5,463.88,339.84
2016,7,12,14,0,936.0,99.0,4.2,23.0,928.0,409.85,293.0
2016,7,12,14,15,930.0,98.0,4.2,22.5,899.5,354.67,245.03
2016,7,12,14,30,924.0,97.0,4.2,22.0,871.0,299.66,197.01
2016,7,12,14,45,917.0,95.5,4.25,22.0,836.5,244.48,149.91
2016,7,12,15,0,910.0,94.0,4.3,22.0,802.0,189.99,107.37
2016,7,12,15,15,900.0,92.0,4.2,21.5,762.0,135.83,73.69
2016,7,12,15,30,890.0,90.0,4.1,21.0,722.0,83.08,64.94
2016,7,12,15,45,877.0,87.5,4.1,21.0,677.5,76.31,59.43
2016,7,12,16,0,864.0,85.0,4.1,21.0,633.0,74.92,58.43
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.5,73.31,57.36
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,62.94,48.78
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.5,61.48,47.7
2016,7,12,17,0,784.0,74.0,3.7,20.0,435.0,59.96,46.56
2016,7,12,17,15,752.5,70.0,3.55,19.5,383.0,57.52,44.68
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,55.01,42.71
2016,7,12,17,45,678.0,61.0,3.25,18.5,280.0,51.52,39.8
2016,7,12,18,0,635.0,56.0,3.1,18.0,229.0,44.08,33.3
2016,7,12,18,15,569.0,49.5,2.85,17.5,180.0,39.42,29.1
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,34.72,24.69
2016,7,12,18,45,397.0,34.0,2.35,16.5,89.5,27.7,18.02
2016,7,12,19,0,291.0,25.0,2.1,16.0,48.0,20.61,9.15
2016,7,12,19,15,145.5,12.5,2.1,15.5,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,116.58,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,302.83,214.56
2016,7,13,5,45,420.5,33.5,2.5,14.5,94.0,401.67,324.82
2016,7,13,6,0,522.0,42.0,2.6,15.0,136.0,507.62,415.2
2016,7,13,6,15,585.0,48.0,2.55,15.5,184.5,584.75,477.94
2016,7,13,6,30,648.0,54.0,2.5,16.0,233.0,659.2,535.22
2016,7,13,6,45,691.0,58.5,2.45,17.0,284.5,722.12,579.75
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,785.13,621.95
2016,7,13,7,15,764.5,66.5,2.35,18.5,388.0,834.67,653.76
2016,7,13,7,30,795.0,70.0,2.3,19.0,440.0,882.87,683.53
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.5,921.35,704.31
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,946.41,715.46
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.5,972.65,728.64
2016,7,13,8,30,875.0,80.0,2.1,22.0,638.0,996.06,739.74
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.5,1012.36,744.67
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,1025.38,747.54
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.5,1031.93,748.47
2016,7,13,9,30,921.0,88.0,2.0,25.0,808.0,1034.95,747.36
2016,7,13,9,45,916.5,96.0,2.0,26.0,839.0,1026.53,737.76
2016,7,13,10,0,912.0,104.0,2.0,27.0,870.0,1014.41,726.16
2016,7,13,10,15,918.5,105.5,1.95,27.5,898.5,1002.65,715.83
2016,7,13,10,30,925.0,107.0,1.9,28.0,927.0,987.38,703.47
2016,7,13,10,45,929.5,107.5,1.85,29.0,949.0,965.81,685.99
2016,7,13,11,0,934.0,108.0,1.8,30.0,971.0,940.98,666.73
2016,7,13,11,15,937.0,108.5,1.85,30.0,986.0,911.67,648.57
2016,7,13,11,30,940.0,109.0,1.9,30.0,1001.0,879.4,628.45
2016,7,13,11,45,941.5,109.5,2.0,30.5,1008.5,843.13,604.86
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,804.35,579.43
2016,7,13,12,15,943.0,110.0,2.2,31.0,1016.0,761.82,551.37
2016,7,13,12,30,943.0,110.0,2.3,31.0,1016.0,717.33,520.34
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.5,670.03,485.71
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,621.23,449.01
2016,7,13,13,15,939.0,107.5,2.7,32.0,986.0,570.14,410.28
2016,7,13,13,30,936.0,107.0,2.8,32.0,971.0,518.11,369.59
2016,7,13,13,45,931.5,106.0,2.9,32.0,948.5,464.35,326.4
2016,7,13,14,0,927.0,105.0,3.0,32.0,926.0,410.19,281.72
2016,7,13,14,15,920.5,104.0,3.05,31.5,897.0,355.22,236.08
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,300.46,190.36
2016,7,13,14,45,905.5,101.5,3.2,31.0,833.0,245.41,145.39
2016,7,13,15,0,897.0,100.0,3.3,31.0,798.0,191.22,104.86
2016,7,13,15,15,886.0,98.0,3.3,30.5,757.5,137.56,72.93
2016,7,13,15,30,875.0,96.0,3.3,30.0,717.0,85.41,64.43
2016,7,13,15,45,860.0,94.0,3.35,30.0,672.0,79.91,60.17
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,78.91,59.53
2016,7,13,16,15,826.5,89.5,3.35,29.5,578.5,68.21,51.03
2016,7,13,16,30,808.0,87.0,3.3,29.0,530.0,67.43,50.68
2016,7,13,16,45,784.0,83.5,3.3,28.5,479.5,65.81,49.61
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,64.1,48.47
2016,7,13,17,15,727.5,75.5,3.15,27.0,377.5,61.46,46.61
2016,7,13,17,30,695.0,71.0,3.0,26.0,326.0,58.74,44.62
2016,7,13,17,45,650.0,65.5,2.95,25.5,275.0,50.46,37.71
2016,7,13,18,0,605.0,60.0,2.9,25.0,224.0,46.96,34.75
2016,7,13,18,15,537.0,53.0,2.55,23.5,176.0,42.04,30.58
2016,7,13,18,30,469.0,46.0,2.2,22.0,128.0,37.08,26.14
2016,7,13,18,45,363.5,36.0,1.9,21.0,87.0,29.33,18.97
2016,7,13,19,0,258.0,26.0,1.6,20.0,46.0,21.47,9.26
2016,7,13,19,15,129.0,13.0,1.7,19.5,23.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.5,13.0,1.95,14.5,25.0,106.93,0.0
2016,7,14,5,30,289.0,26.0,2.1,15.0,50.0,281.33,194.29
2016,7,14,5,45,396.5,35.0,2.3,16.0,91.5,385.61,309.74
2016,7,14,6,0,504.0,44.0,2.5,17.0,133.0,496.08,402.75
2016,7,14,6,15,569.0,50.0,2.45,17.5,181.5,574.34,465.99
2016,7,14,6,30,634.0,56.0,2.4,18.0,230.0,655.52,528.01
2016,7,14,6,45,680.0,60.5,2.35,19.0,281.5,714.68,569.39
2016,7,14,7,0,726.0,65.0,2.3,20.0,333.0,780.21,613.13
2016,7,14,7,15,757.0,68.5,2.3,20.5,385.0,830.08,645.29
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,878.64,675.52
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,917.31,697.25
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,942.56,709.49
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.5,969.87,723.43
2016,7,14,8,30,871.0,82.0,2.3,24.0,636.0,994.36,735.27
2016,7,14,8,45,885.0,83.5,2.3,25.0,681.0,1011.01,741.01
2016,7,14,9,0,899.0,85.0,2.3,26.0,726.0,1024.42,744.76
2016,7,14,9,15,909.5,87.0,2.3,26.5,766.5,1031.47,746.0
2016,7,14,9,30,920.0,89.0,2.3,27.0,807.0,1034.99,745.2
2016,7,14,9,45,927.0,91.0,2.35,28.0,841.5,1031.39,739.17
2016,7,14,10,0,934.0,93.0,2.4,29.0,876.0,1024.19,731.1
2016,7,14,10,15,940.0,94.0,2.4,29.5,905.0,1011.35,720.61
2016,7,14,10,30,946.0,95.0,2.4,30.0,934.0,994.98,708.11
2016,7,14,10,45,950.5,96.0,2.4,31.0,956.0,973.73,691.31
2016,7,14,11,0,955.0,97.0,2.4,32.0,978.0,949.12,672.6
2016,7,14,11,15,957.5,97.5,2.45,32.0,993.0,919.04,653.69
2016,7,14,11,30,960.0,98.0,2.5,32.0,1008.0,885.97,632.81
2016,7,14,11,45,961.5,98.0,2.6,32.5,1015.5,848.83,608.3
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,809.14,581.96
2016,7,14,12,15,963.0,98.5,2.8,33.0,1023.0,766.45,553.84
2016,7,14,12,30,963.0,99.0,2.9,33.0,1023.0,721.71,522.36
2016,7,14,12,45,954.0,103.5,3.0,33.0,1013.0,672.65,486.94
2016,7,14,13,0,945.0,108.0,3.1,33.0,1003.0,622.59,449.83
2016,7,14,13,15,942.0,107.5,3.2,32.5,987.5,571.3,411.62
2016,7,14,13,30,939.0,107.0,3.3,32.0,972.0,519.06,371.31
2016,7,14,13,45,934.0,106.0,3.4,32.0,949.5,464.89,327.54
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,410.36,282.36
2016,7,14,14,15,922.5,104.0,3.55,31.5,898.0,355.22,236.4
2016,7,14,14,30,916.0,103.0,3.6,31.0,869.0,300.29,190.4
2016,7,14,14,45,907.0,101.5,3.65,31.0,833.5,244.99,145.13
2016,7,14,15,0,898.0,100.0,3.7,31.0,798.0,190.58,104.46
2016,7,14,15,15,887.0,98.5,3.7,30.5,757.5,137.11,72.84
2016,7,14,15,30,876.0,97.0,3.7,30.0,717.0,85.14,64.23
2016,7,14,15,45,861.0,94.5,3.7,29.5,672.0,80.25,60.58
2016,7,14,16,0,846.0,92.0,3.7,29.0,627.0,78.94,59.82
2016,7,14,16,15,827.5,89.5,3.65,28.0,578.5,68.25,51.4
2016,7,14,16,30,809.0,87.0,3.6,27.0,530.0,67.48,51.16
2016,7,14,16,45,784.0,83.5,3.6,26.5,479.0,65.83,50.07
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,64.12,48.9
2016,7,14,17,15,726.0,75.5,3.5,25.0,376.0,61.47,47.02
2016,7,14,17,30,693.0,71.0,3.4,24.0,324.0,53.9,40.86
2016,7,14,17,45,646.0,66.0,3.35,23.0,273.0,50.83,38.44
2016,7,14,18,0,599.0,61.0,3.3,22.0,222.0,47.72,35.87
2016,7,14,18,15,530.0,53.5,3.2,21.0,174.0,42.43,31.25
2016,7,14,18,30,461.0,46.0,3.1,20.0,126.0,37.08,26.36
2016,7,14,18,45,354.0,36.0,3.05,19.0,85.5,29.34,19.11
2016,7,14,19,0,247.0,26.0,3.0,18.0,45.0,21.48,9.06
2016,7,14,19,15,123.5,13.0,3.0,17.5,22.5,11.1,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,12.5,3.0,13.5,12.5,10.67,0.0
2016,7,15,5,30,0.0,25.0,3.1,14.0,25.0,23.76,10.77
2016,7,15,5,45,21.0,43.0,3.25,14.5,46.5,67.34,50.45
2016,7,15,6,0,42.0,61.0,3.4,15.0,68.0,104.21,83.28
2016,7,15,6,15,52.5,81.5,3.35,15.5,93.5,136.81,111.76
2016,7,15,6,30,63.0,102.0,3.3,16.0,119.0,168.89,139.18
2016,7,15,6,45,71.0,123.0,3.3,16.5,146.0,199.27,164.43
2016,7,15,7,0,79.0,144.0,3.3,17.0,173.0,229.36,188.78
2016,7,15,7,15,78.5,165.5,3.2,17.5,198.0,251.88,206.02
2016,7,15,7,30,78.0,187.0,3.1,18.0,223.0,273.72,222.32
2016,7,15,7,45,66.5,205.0,3.05,19.0,238.5,279.67,224.84
2016,7,15,8,0,55.0,223.0,3.0,20.0,254.0,284.94,226.78
2016,7,15,8,15,461.0,152.0,2.95,20.5,442.5,670.09,530.26
2016,7,15,8,30,867.0,81.0,2.9,21.0,631.0,988.9,748.98
2016,7,15,8,45,881.0,83.0,2.9,22.0,676.0,1006.19,752.63
2016,7,15,9,0,895.0,85.0,2.9,23.0,721.0,1020.22,757.0
2016,7,15,9,15,906.0,86.5,2.9,23.5,761.5,1027.22,758.31
2016,7,15,9,30,917.0,88.0,2.9,24.0,802.0,1030.72,757.53
2016,7,15,9,45,922.5,90.5,2.95,24.5,836.0,1026.25,752.21
2016,7,15,10,0,928.0,93.0,3.0,25.0,870.0,1018.2,744.79
2016,7,15,10,15,934.5,94.5,3.05,25.5,899.0,1006.47,735.16
2016,7,15,10,30,941.0,96.0,3.1,26.0,928.0,991.17,723.38
2016,7,15,10,45,946.0,96.0,3.2,26.5,950.5,969.48,707.94
2016,7,15,11,0,951.0,96.0,3.3,27.0,973.0,944.46,690.4
2016,7,15,11,15,954.0,96.5,3.4,27.0,988.5,914.95,671.25
2016,7,15,11,30,957.0,97.0,3.5,27.0,1004.0,882.42,649.99
2016,7,15,11,45,959.5,97.0,3.6,27.5,1012.0,846.18,624.87
2016,7,15,12,0,962.0,97.0,3.7,28.0,1020.0,807.32,597.86
2016,7,15,12,15,962.0,97.0,3.75,28.0,1020.0,764.25,568.04
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,719.16,534.87
2016,7,15,12,45,955.0,100.5,3.85,28.0,1011.0,670.62,498.38
2016,7,15,13,0,948.0,104.0,3.9,28.0,1002.0,620.94,460.13
2016,7,15,13,15,945.5,103.5,3.9,28.0,986.5,569.78,419.69
2016,7,15,13,30,943.0,103.0,3.9,28.0,971.0,517.6,377.36
2016,7,15,13,45,940.0,101.0,3.9,28.0,949.0,463.35,332.35
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,408.54,285.83
2016,7,15,14,15,931.0,98.0,3.9,27.5,898.0,353.14,238.66
2016,7,15,14,30,925.0,97.0,3.9,27.0,869.0,297.9,191.46
2016,7,15,14,45,916.5,95.5,3.95,27.0,834.0,242.21,145.06
2016,7,15,15,0,908.0,94.0,4.0,27.0,799.0,187.37,103.41
2016,7,15,15,15,897.0,92.5,4.0,26.5,758.5,133.38,71.13
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,80.89,61.82
2016,7,15,15,45,870.0,89.5,4.0,26.0,672.5,77.42,59.15
2016,7,15,16,0,854.0,88.0,4.0,26.0,627.0,76.63,58.66
2016,7,15,16,15,835.5,85.5,3.95,25.5,578.5,75.05,57.65
2016,7,15,16,30,817.0,83.0,3.9,25.0,530.0,64.87,49.4
2016,7,15,16,45,789.0,81.0,3.85,24.5,478.5,64.14,49.07
2016,7,15,17,0,761.0,79.0,3.8,24.0,427.0,63.43,48.74
2016,7,15,17,15,727.5,74.5,3.7,23.0,375.0,60.74,46.8
2016,7,15,17,30,694.0,70.0,3.6,22.0,323.0,57.98,44.74
2016,7,15,17,45,641.0,66.0,3.55,21.5,271.5,50.81,38.67
2016,7,15,18,0,588.0,62.0,3.5,21.0,220.0,48.45,36.66
2016,7,15,18,15,517.5,54.5,3.4,20.0,172.0,43.2,32.04
2016,7,15,18,30,447.0,47.0,3.3,19.0,124.0,37.89,27.16
2016,7,15,18,45,334.5,36.5,3.25,18.5,83.5,29.75,19.46
2016,7,15,19,0,222.0,26.0,3.2,18.0,43.0,21.47,8.67
2016,7,15,19,15,111.0,13.0,3.2,17.5,21.5,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,93.48,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,250.1,164.11
2016,7,16,5,45,359.5,35.5,3.85,15.5,86.0,358.25,289.57
2016,7,16,6,0,470.0,45.0,4.0,16.0,127.0,470.23,386.5
2016,7,16,6,15,537.0,51.5,3.9,16.5,174.5,549.73,452.54
2016,7,16,6,30,604.0,58.0,3.8,17.0,222.0,632.3,517.59
2016,7,16,6,45,386.0,100.5,3.75,17.5,213.5,503.86,416.06
2016,7,16,7,0,168.0,143.0,3.7,18.0,205.0,327.99,270.23
2016,7,16,7,15,464.0,109.5,3.65,18.5,315.5,602.39,491.32
2016,7,16,7,30,760.0,76.0,3.6,19.0,426.0,856.59,675.98
2016,7,16,7,45,494.0,153.5,3.55,19.5,391.0,699.8,556.21
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,488.41,389.01
2016,7,16,8,15,539.5,158.0,3.5,20.5,490.0,767.35,602.17
2016,7,16,8,30,851.0,85.0,3.5,21.0,624.0,977.51,744.89
2016,7,16,8,45,868.0,86.0,3.5,21.5,669.0,996.47,752.56
2016,7,16,9,0,885.0,87.0,3.5,22.0,714.0,1012.3,759.76
2016,7,16,9,15,895.5,88.5,3.5,22.5,754.5,1018.77,760.79
2016,7,16,9,30,906.0,90.0,3.5,23.0,795.0,1021.79,759.74
2016,7,16,9,45,913.5,92.0,3.55,23.5,829.5,1018.82,755.28
2016,7,16,10,0,921.0,94.0,3.6,24.0,864.0,1012.28,748.66
2016,7,16,10,15,927.5,95.0,3.65,24.0,893.0,1000.11,739.95
2016,7,16,10,30,934.0,96.0,3.7,24.0,922.0,984.44,729.07
2016,7,16,10,45,938.0,97.0,3.75,24.5,944.0,962.98,713.03
2016,7,16,11,0,942.0,98.0,3.8,25.0,966.0,938.21,694.93
2016,7,16,11,15,945.5,98.5,3.85,25.0,981.0,909.33,675.47
2016,7,16,11,30,949.0,99.0,3.9,25.0,996.0,877.41,653.93
2016,7,16,11,45,950.5,99.5,4.0,25.5,1004.0,841.03,628.26
2016,7,16,12,0,952.0,100.0,4.1,26.0,1012.0,802.09,600.76
2016,7,16,12,15,952.5,100.0,4.15,26.0,1012.5,759.68,570.81
2016,7,16,12,30,953.0,100.0,4.2,26.0,1013.0,715.23,537.61
2016,7,16,12,45,948.0,102.0,4.3,26.0,1004.5,667.07,501.05
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,617.66,462.61
2016,7,16,13,15,941.0,103.5,4.4,26.0,981.5,566.95,421.96
2016,7,16,13,30,939.0,103.0,4.4,26.0,967.0,515.18,379.37
2016,7,16,13,45,935.0,102.0,4.45,26.0,945.5,461.36,334.26
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,407.08,287.68
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,352.07,240.22
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,297.16,192.76
2016,7,16,14,45,912.0,98.0,4.4,25.0,832.5,242.08,146.4
2016,7,16,15,0,904.0,97.0,4.4,25.0,798.0,187.78,104.87
2016,7,16,15,15,893.5,95.0,4.35,24.5,758.0,133.64,72.37
2016,7,16,15,30,883.0,93.0,4.3,24.0,718.0,80.97,62.41
2016,7,16,15,45,869.0,91.0,4.25,24.0,673.0,78.32,60.41
2016,7,16,16,0,855.0,89.0,4.2,24.0,628.0,77.28,59.71
2016,7,16,16,15,837.0,86.5,4.1,23.5,579.5,66.48,50.91
2016,7,16,16,30,819.0,84.0,4.0,23.0,531.0,65.62,50.47
2016,7,16,16,45,794.5,81.0,3.95,22.5,480.0,64.25,49.58
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,62.83,48.65
2016,7,16,17,15,737.5,73.5,3.8,21.5,377.0,60.12,46.57
2016,7,16,17,30,705.0,69.0,3.7,21.0,325.0,57.33,44.37
2016,7,16,17,45,659.5,64.0,3.6,20.5,274.0,49.51,37.71
2016,7,16,18,0,614.0,59.0,3.5,20.0,223.0,46.34,34.97
2016,7,16,18,15,544.0,52.0,3.4,19.0,174.5,41.38,30.58
2016,7,16,18,30,474.0,45.0,3.3,18.0,126.0,36.38,25.95
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,28.59,18.54
2016,7,16,19,0,256.0,25.0,3.1,17.0,44.0,20.69,7.78
2016,7,16,19,15,128.0,12.5,3.05,16.5,22.0,10.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.5,12.0,3.55,14.0,23.0,107.74,0.0
2016,7,17,5,30,295.0,24.0,3.6,14.0,46.0,279.15,177.86
2016,7,17,5,45,406.0,32.0,3.7,14.5,87.5,388.25,313.52
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,499.98,410.76
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.5,571.71,470.96
2016,7,17,6,30,646.0,52.0,3.8,16.0,226.0,653.64,535.81
2016,7,17,6,45,681.0,58.5,3.8,16.5,276.0,712.07,579.58
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,770.23,621.16
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,820.39,655.19
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,869.28,687.19
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,909.42,712.06
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,936.36,727.15
2016,7,17,8,15,850.5,77.5,3.85,19.0,579.5,963.74,744.18
2016,7,17,8,30,868.0,80.0,3.9,19.0,628.0,988.31,759.17
2016,7,17,8,45,884.0,80.5,3.95,19.5,673.0,1005.83,767.87
2016,7,17,9,0,900.0,81.0,4.0,20.0,718.0,1020.18,774.5
2016,7,17,9,15,910.0,82.5,4.0,20.5,758.0,1026.27,775.31
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,1028.86,773.95
2016,7,17,9,45,917.0,91.0,4.05,21.5,830.0,1021.04,766.12
2016,7,17,10,0,914.0,98.0,4.1,22.0,862.0,1009.55,756.06
2016,7,17,10,15,920.0,99.5,4.1,22.0,890.5,997.42,746.92
2016,7,17,10,30,926.0,101.0,4.1,22.0,919.0,981.8,735.55
2016,7,17,10,45,928.5,102.5,4.2,22.0,940.0,959.49,720.35
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,933.94,702.99
2016,7,17,11,15,934.0,104.5,4.35,22.0,975.5,904.77,682.89
2016,7,17,11,30,937.0,105.0,4.4,22.0,990.0,872.63,660.72
2016,7,17,11,45,937.0,106.0,4.5,22.0,997.0,835.74,635.57
2016,7,17,12,0,937.0,107.0,4.6,22.0,1004.0,796.42,608.56
2016,7,17,12,15,937.0,107.0,4.6,22.0,1004.0,754.07,577.52
2016,7,17,12,30,937.0,107.0,4.6,22.0,1004.0,709.76,543.54
2016,7,17,12,45,931.0,109.0,4.7,22.0,994.5,661.51,506.26
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,612.16,467.16
2016,7,17,13,15,922.0,110.5,4.8,22.0,970.0,561.66,425.85
2016,7,17,13,30,919.0,110.0,4.8,22.0,955.0,510.23,382.71
2016,7,17,13,45,916.0,108.0,4.85,22.0,933.0,457.03,337.2
2016,7,17,14,0,913.0,106.0,4.9,22.0,911.0,403.31,290.2
2016,7,17,14,15,906.5,104.5,4.9,21.5,882.0,348.53,242.18
2016,7,17,14,30,900.0,103.0,4.9,21.0,853.0,293.98,194.3
2016,7,17,14,45,893.0,100.5,4.95,21.0,818.5,239.14,147.4
2016,7,17,15,0,886.0,98.0,5.0,21.0,784.0,185.01,105.33
2016,7,17,15,15,874.5,96.0,4.95,20.5,744.0,131.73,73.03
2016,7,17,15,30,863.0,94.0,4.9,20.0,704.0,80.02,62.67
2016,7,17,15,45,850.5,91.0,4.85,19.5,659.5,77.97,61.25
2016,7,17,16,0,838.0,88.0,4.8,19.0,615.0,76.35,60.17
2016,7,17,16,15,819.5,85.5,4.7,18.5,567.0,65.55,51.18
2016,7,17,16,30,801.0,83.0,4.6,18.0,519.0,64.68,50.71
2016,7,17,16,45,778.5,79.0,4.6,17.5,469.0,62.62,49.21
2016,7,17,17,0,756.0,75.0,4.6,17.0,419.0,60.45,47.58
2016,7,17,17,15,723.0,71.0,4.5,16.5,368.0,58.05,45.73
2016,7,17,17,30,690.0,67.0,4.4,16.0,317.0,55.6,43.78
2016,7,17,17,45,645.5,62.0,4.35,16.0,266.5,47.92,37.02
2016,7,17,18,0,601.0,57.0,4.3,16.0,216.0,44.71,34.13
2016,7,17,18,15,532.5,50.0,4.15,15.5,168.5,39.72,29.58
2016,7,17,18,30,464.0,43.0,4.0,15.0,121.0,34.68,24.8
2016,7,17,18,45,352.5,33.5,3.9,14.5,81.5,27.28,17.64
2016,7,17,19,0,241.0,24.0,3.8,14.0,42.0,19.8,6.86
2016,7,17,19,15,120.5,12.0,3.7,13.5,21.0,10.24,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,90.8,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,241.79,147.62
2016,7,18,5,45,361.5,33.0,3.5,13.5,82.5,356.34,288.65
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,472.87,390.32
2016,7,18,6,15,544.0,48.0,3.55,14.5,170.0,550.02,455.07
2016,7,18,6,30,609.0,54.0,3.5,15.0,217.0,630.24,518.86
2016,7,18,6,45,312.5,90.5,3.5,15.5,175.0,424.86,354.7
2016,7,18,7,0,16.0,127.0,3.5,16.0,133.0,134.71,108.43
2016,7,18,7,15,8.0,131.5,3.45,16.5,134.5,128.06,102.47
2016,7,18,7,30,0.0,136.0,3.4,17.0,136.0,122.12,96.66
2016,7,18,7,45,17.5,173.0,3.35,17.5,182.5,175.88,140.99
2016,7,18,8,0,35.0,210.0,3.3,18.0,229.0,249.76,200.26
2016,7,18,8,15,17.5,184.5,3.25,18.5,194.0,182.52,144.61
2016,7,18,8,30,0.0,159.0,3.2,19.0,159.0,138.16,107.52
2016,7,18,8,45,29.5,230.5,3.2,19.5,251.5,254.88,201.14
2016,7,18,9,0,59.0,302.0,3.2,20.0,344.0,359.83,282.03
2016,7,18,9,15,120.0,334.0,3.2,20.0,425.0,472.86,368.32
2016,7,18,9,30,181.0,366.0,3.2,20.0,506.0,561.82,434.44
2016,7,18,9,45,218.0,378.5,3.25,20.5,555.0,603.08,463.4
2016,7,18,10,0,255.0,391.0,3.3,21.0,604.0,661.27,503.96
2016,7,18,10,15,297.0,394.0,3.35,21.0,650.5,691.81,525.74
2016,7,18,10,30,339.0,397.0,3.4,21.0,697.0,719.42,545.41
2016,7,18,10,45,632.0,245.5,3.45,21.5,820.5,844.32,638.99
2016,7,18,11,0,925.0,94.0,3.5,22.0,944.0,918.81,689.1
2016,7,18,11,15,927.5,94.5,3.6,22.0,959.0,889.67,668.76
2016,7,18,11,30,930.0,95.0,3.7,22.0,974.0,857.61,647.13
2016,7,18,11,45,931.5,95.5,3.8,22.5,981.0,821.99,621.69
2016,7,18,12,0,933.0,96.0,3.9,23.0,988.0,783.85,594.41
2016,7,18,12,15,933.0,96.0,3.95,23.0,988.5,741.91,564.4
2016,7,18,12,30,933.0,96.0,4.0,23.0,989.0,697.99,531.17
2016,7,18,12,45,935.0,93.5,4.1,23.0,982.5,651.57,495.49
2016,7,18,13,0,937.0,91.0,4.2,23.0,976.0,603.42,457.53
2016,7,18,13,15,935.0,90.5,4.25,22.5,961.5,553.14,417.54
2016,7,18,13,30,933.0,90.0,4.3,22.0,947.0,501.77,375.39
2016,7,18,13,45,931.0,88.0,4.4,22.0,926.0,448.45,329.9
2016,7,18,14,0,929.0,86.0,4.5,22.0,905.0,394.48,282.72
2016,7,18,14,15,923.5,85.0,4.45,22.0,877.0,339.67,234.04
2016,7,18,14,30,918.0,84.0,4.4,22.0,849.0,284.96,185.6
2016,7,18,14,45,913.0,81.5,4.4,22.0,815.5,229.67,138.39
2016,7,18,15,0,908.0,79.0,4.4,22.0,782.0,174.86,95.97
2016,7,18,15,15,898.5,77.5,4.35,21.5,742.5,121.04,63.75
2016,7,18,15,30,889.0,76.0,4.3,21.0,703.0,69.17,53.24
2016,7,18,15,45,878.5,73.5,4.25,21.0,659.5,67.71,52.18
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,66.11,50.98
2016,7,18,16,15,852.0,69.0,4.1,20.5,568.5,64.61,49.97
2016,7,18,16,30,836.0,67.0,4.0,20.0,521.0,63.01,48.87
2016,7,18,16,45,816.0,64.0,3.95,20.0,471.5,60.55,46.92
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,57.96,44.85
2016,7,18,17,15,767.0,58.0,3.75,19.5,371.0,48.78,37.09
2016,7,18,17,30,738.0,55.0,3.6,19.0,320.0,46.72,35.47
2016,7,18,17,45,697.0,51.0,3.5,18.5,270.0,43.73,32.96
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,40.71,30.32
2016,7,18,18,15,593.0,41.5,3.2,17.5,172.0,36.26,26.28
2016,7,18,18,30,530.0,36.0,3.0,17.0,124.0,31.81,22.07
2016,7,18,18,45,423.0,28.5,2.9,16.5,83.5,25.35,15.8
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,17.33,4.71
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,117.79,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,297.39,172.26
2016,7,19,5,45,437.5,28.5,2.6,13.5,85.5,398.56,319.75
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,508.95,416.6
2016,7,19,6,15,607.5,41.0,2.75,14.5,175.0,585.93,480.43
2016,7,19,6,30,670.0,46.0,2.7,15.0,223.0,665.36,542.48
2016,7,19,6,45,342.0,85.5,2.7,15.5,177.0,443.95,368.98
2016,7,19,7,0,14.0,125.0,2.7,16.0,131.0,130.7,104.83
2016,7,19,7,15,26.0,149.0,2.7,16.5,160.5,181.49,147.31
2016,7,19,7,30,38.0,173.0,2.7,17.0,190.0,218.02,176.67
2016,7,19,7,45,38.5,192.0,2.7,17.5,211.5,236.76,190.71
2016,7,19,8,0,39.0,211.0,2.7,18.0,233.0,255.17,204.3
2016,7,19,8,15,107.5,245.5,2.7,18.5,311.5,381.75,304.69
2016,7,19,8,30,176.0,280.0,2.7,19.0,390.0,487.09,384.79
2016,7,19,8,45,541.0,176.5,2.75,19.5,551.0,789.06,613.26
2016,7,19,9,0,906.0,73.0,2.8,20.0,712.0,1016.14,764.57
2016,7,19,9,15,915.0,74.5,2.85,20.5,751.5,1021.44,763.14
2016,7,19,9,30,924.0,76.0,2.9,21.0,791.0,1023.21,761.71
2016,7,19,9,45,925.0,81.0,2.95,21.5,824.0,1017.4,755.47
2016,7,19,10,0,926.0,86.0,3.0,22.0,857.0,1007.93,747.04
2016,7,19,10,15,931.5,87.0,3.05,22.0,885.0,994.92,737.89
2016,7,19,10,30,937.0,88.0,3.1,22.0,913.0,978.41,726.55
2016,7,19,10,45,939.0,89.5,3.15,22.5,934.0,955.74,709.82
2016,7,19,11,0,941.0,91.0,3.2,23.0,955.0,929.81,691.05
2016,7,19,11,15,943.5,91.5,3.25,23.0,970.0,900.24,671.2
2016,7,19,11,30,946.0,92.0,3.3,23.0,985.0,867.7,649.29
2016,7,19,11,45,948.0,92.0,3.4,23.5,992.0,831.49,623.83
2016,7,19,12,0,950.0,92.0,3.5,24.0,999.0,792.7,596.49
2016,7,19,12,15,950.0,92.0,3.55,24.0,999.0,750.1,566.51
2016,7,19,12,30,950.0,92.0,3.6,24.0,999.0,705.48,533.12
2016,7,19,12,45,941.0,96.5,3.7,24.0,989.5,657.0,496.19
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,607.53,457.55
2016,7,19,13,15,929.5,100.5,3.85,24.0,965.0,556.99,416.96
2016,7,19,13,30,927.0,100.0,3.9,24.0,950.0,505.45,374.43
2016,7,19,13,45,925.0,97.5,3.95,24.0,929.0,451.89,329.2
2016,7,19,14,0,923.0,95.0,4.0,24.0,908.0,397.7,282.35
2016,7,19,14,15,917.0,94.0,4.0,24.0,879.0,342.89,234.33
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,288.23,186.56
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,232.96,140.0
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,178.29,98.31
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.5,124.39,66.59
2016,7,19,15,30,878.0,84.0,4.1,23.0,703.0,73.82,56.7
2016,7,19,15,45,868.0,81.0,4.1,23.0,659.0,72.21,55.54
2016,7,19,16,0,858.0,78.0,4.1,23.0,615.0,70.44,54.21
2016,7,19,16,15,841.0,75.5,4.05,22.5,567.5,68.72,53.04
2016,7,19,16,30,824.0,73.0,4.0,22.0,520.0,66.87,51.76
2016,7,19,16,45,805.0,69.0,4.0,21.5,470.5,63.83,49.45
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,53.58,40.88
2016,7,19,17,15,755.5,61.5,3.9,20.5,370.0,51.28,39.11
2016,7,19,17,30,725.0,58.0,3.8,20.0,319.0,48.93,37.25
2016,7,19,17,45,685.5,53.5,3.7,19.5,268.5,45.65,34.5
2016,7,19,18,0,646.0,49.0,3.6,19.0,218.0,42.33,31.6
2016,7,19,18,15,581.0,43.0,3.35,18.0,170.5,37.51,27.31
2016,7,19,18,30,516.0,37.0,3.1,17.0,123.0,32.67,22.8
2016,7,19,18,45,411.0,29.0,2.9,16.5,82.5,23.7,14.35
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,17.34,4.11
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,13.5,21.5,117.91,0.0
2016,7,20,5,30,332.0,20.0,2.3,14.0,43.0,288.23,155.25
2016,7,20,5,45,436.5,27.5,2.55,14.5,84.0,396.46,315.98
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,504.26,411.08
2016,7,20,6,15,604.0,40.0,2.8,15.5,173.0,581.37,475.16
2016,7,20,6,30,667.0,45.0,2.8,16.0,221.0,661.05,537.6
2016,7,20,6,45,709.0,49.0,2.8,16.5,271.5,722.71,583.23
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,784.56,626.79
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,822.0,650.54
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,868.15,679.7
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,904.92,701.27
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,939.48,720.83
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,965.82,734.4
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,989.28,745.9
2016,7,20,8,45,898.5,68.5,2.5,21.0,667.0,1004.93,751.21
2016,7,20,9,0,911.0,70.0,2.5,22.0,712.0,1017.29,754.44
2016,7,20,9,15,921.0,71.5,2.5,22.5,752.0,1023.67,755.33
2016,7,20,9,30,931.0,73.0,2.5,23.0,792.0,1026.49,754.1
2016,7,20,9,45,928.0,80.5,2.5,23.5,824.5,1019.58,746.76
2016,7,20,10,0,925.0,88.0,2.5,24.0,857.0,1008.88,737.25
2016,7,20,10,15,931.0,89.0,2.55,24.5,886.0,996.29,727.22
2016,7,20,10,30,937.0,90.0,2.6,25.0,915.0,980.19,715.06
2016,7,20,10,45,942.5,90.0,2.65,25.5,937.5,959.13,699.81
2016,7,20,11,0,948.0,90.0,2.7,26.0,960.0,934.72,682.5
2016,7,20,11,15,951.0,90.5,2.75,26.0,975.0,905.36,663.3
2016,7,20,11,30,954.0,91.0,2.8,26.0,990.0,872.96,642.06
2016,7,20,11,45,957.0,90.0,2.85,26.5,998.0,836.35,616.67
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,797.1,589.44
2016,7,20,12,15,960.5,89.0,2.95,27.0,1006.5,754.46,560.25
2016,7,20,12,30,961.0,89.0,3.0,27.0,1007.0,709.72,527.51
2016,7,20,12,45,960.0,89.0,3.15,27.0,999.5,662.14,492.28
2016,7,20,13,0,959.0,89.0,3.3,27.0,992.0,612.96,454.77
2016,7,20,13,15,956.5,88.5,3.4,27.0,977.0,561.22,414.05
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,508.41,371.27
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,453.97,325.98
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,398.98,279.1
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.5,343.06,231.18
2016,7,20,14,30,936.0,84.0,3.8,26.0,862.0,287.21,183.24
2016,7,20,14,45,929.0,82.5,3.9,26.0,827.5,231.06,136.37
2016,7,20,15,0,922.0,81.0,4.0,26.0,793.0,175.59,94.57
2016,7,20,15,15,912.0,80.0,4.05,25.5,752.5,121.11,63.18
2016,7,20,15,30,902.0,79.0,4.1,25.0,712.0,71.3,54.14
2016,7,20,15,45,889.5,77.0,4.15,25.0,667.5,70.14,53.36
2016,7,20,16,0,877.0,75.0,4.2,25.0,623.0,68.87,52.45
2016,7,20,16,15,860.0,72.5,4.15,24.5,574.5,67.07,51.22
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,65.15,49.88
2016,7,20,16,45,821.5,67.0,4.1,23.5,475.5,62.69,48.07
2016,7,20,17,0,800.0,64.0,4.1,23.0,425.0,60.11,46.14
2016,7,20,17,15,769.0,61.0,4.0,22.0,373.5,51.08,38.69
2016,7,20,17,30,738.0,58.0,3.9,21.0,322.0,49.09,37.23
2016,7,20,17,45,695.5,53.5,3.85,20.5,270.5,45.77,34.45
2016,7,20,18,0,653.0,49.0,3.8,20.0,219.0,42.41,31.53
2016,7,20,18,15,587.0,43.0,3.65,19.0,171.0,37.58,27.23
2016,7,20,18,30,521.0,37.0,3.5,18.0,123.0,32.73,22.72
2016,7,20,18,45,412.5,29.0,3.35,17.5,82.0,23.74,14.25
2016,7,20,19,0,304.0,21.0,3.2,17.0,41.0,17.38,3.35
2016,7,20,19,15,152.0,10.5,3.1,16.5,20.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.5,20.5,111.21,0.0
2016,7,21,5,30,312.0,20.0,2.7,14.0,41.0,280.76,138.62
2016,7,21,5,45,422.0,28.5,2.95,14.5,82.0,386.35,307.74
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,499.25,407.77
2016,7,21,6,15,596.5,42.5,3.2,15.5,171.5,578.31,473.87
2016,7,21,6,30,661.0,48.0,3.2,16.0,220.0,659.88,538.25
2016,7,21,6,45,393.5,94.0,3.25,16.5,202.5,501.55,414.83
2016,7,21,7,0,126.0,140.0,3.3,17.0,185.0,286.78,236.37
2016,7,21,7,15,465.5,101.0,3.3,17.5,305.0,591.97,484.72
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,868.76,686.18
2016,7,21,7,45,827.0,64.0,3.3,18.5,475.0,905.11,706.27
2016,7,21,8,0,849.0,66.0,3.3,19.0,525.0,939.3,726.34
2016,7,21,8,15,865.0,68.0,3.3,19.5,573.0,965.01,740.21
2016,7,21,8,30,881.0,70.0,3.3,20.0,621.0,987.84,752.05
2016,7,21,8,45,893.5,71.5,3.3,20.5,665.0,1003.39,758.92
2016,7,21,9,0,906.0,73.0,3.3,21.0,709.0,1015.65,763.69
2016,7,21,9,15,915.0,74.5,3.3,21.5,749.0,1020.94,763.92
2016,7,21,9,30,924.0,76.0,3.3,22.0,789.0,1022.7,762.02
2016,7,21,9,45,930.0,78.0,3.35,22.5,823.0,1018.45,756.72
2016,7,21,10,0,936.0,80.0,3.4,23.0,857.0,1010.58,749.24
2016,7,21,10,15,942.0,80.5,3.4,23.0,886.0,997.48,739.55
2016,7,21,10,30,948.0,81.0,3.4,23.0,915.0,980.85,727.69
2016,7,21,10,45,952.5,81.5,3.45,23.5,937.0,959.35,711.67
2016,7,21,11,0,957.0,82.0,3.5,24.0,959.0,934.48,693.53
2016,7,21,11,15,960.0,82.5,3.6,24.0,974.0,905.05,674.01
2016,7,21,11,30,963.0,83.0,3.7,24.0,989.0,872.55,652.34
2016,7,21,11,45,965.5,82.5,3.8,24.5,997.0,835.84,626.41
2016,7,21,12,0,968.0,82.0,3.9,25.0,1005.0,796.46,598.57
2016,7,21,12,15,968.5,82.0,4.0,25.0,1005.5,753.63,568.79
2016,7,21,12,30,969.0,82.0,4.1,25.0,1006.0,708.64,535.17
2016,7,21,12,45,958.5,88.5,4.25,25.0,996.5,660.13,498.12
2016,7,21,13,0,948.0,95.0,4.4,25.0,987.0,610.58,459.28
2016,7,21,13,15,945.5,94.5,4.45,24.5,972.5,559.22,418.83
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,506.82,376.2
2016,7,21,13,45,942.0,92.0,4.6,24.0,937.0,453.11,330.59
