Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,941.0,90.0,4.7,24.0,916.0,398.62,283.19
2016,7,21,14,15,935.5,89.0,4.65,23.5,887.5,342.9,234.52
2016,7,21,14,30,930.0,88.0,4.6,23.0,859.0,287.27,185.95
2016,7,21,14,45,926.5,84.5,4.6,23.0,825.5,230.67,137.96
2016,7,21,15,0,923.0,81.0,4.6,23.0,792.0,174.42,94.97
2016,7,21,15,15,913.5,79.5,4.5,22.5,752.0,119.53,63.18
2016,7,21,15,30,904.0,78.0,4.4,22.0,712.0,70.74,54.36
2016,7,21,15,45,895.5,74.5,4.35,22.0,668.0,68.69,52.81
2016,7,21,16,0,887.0,71.0,4.3,22.0,624.0,66.47,51.09
2016,7,21,16,15,870.5,69.0,4.15,21.5,576.0,64.93,50.05
2016,7,21,16,30,854.0,67.0,4.0,21.0,528.0,63.29,48.92
2016,7,21,16,45,835.5,63.5,3.9,21.0,477.5,60.47,46.67
2016,7,21,17,0,817.0,60.0,3.8,21.0,427.0,57.5,44.28
2016,7,21,17,15,787.0,57.0,3.65,20.5,375.0,54.61,42.01
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,46.2,34.87
2016,7,21,17,45,716.5,50.0,3.4,19.5,271.5,43.16,32.32
2016,7,21,18,0,676.0,46.0,3.3,19.0,220.0,40.1,29.64
2016,7,21,18,15,611.0,40.5,3.05,18.0,171.5,35.59,25.6
2016,7,21,18,30,546.0,35.0,2.8,17.0,123.0,31.08,21.38
2016,7,21,18,45,435.5,27.0,2.6,16.5,82.0,24.1,14.57
2016,7,21,19,0,325.0,19.0,2.4,16.0,41.0,17.1,2.36
2016,7,21,19,15,162.5,9.5,2.35,15.5,20.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,2.0,13.5,20.0,113.63,0.0
2016,7,22,5,30,321.0,19.0,2.3,14.0,40.0,276.99,121.51
2016,7,22,5,45,429.5,27.0,2.6,15.0,81.0,390.14,308.51
2016,7,22,6,0,538.0,35.0,2.9,16.0,122.0,501.27,406.79
2016,7,22,6,15,603.5,40.5,2.9,16.5,170.5,581.07,473.11
2016,7,22,6,30,669.0,46.0,2.9,17.0,219.0,663.6,537.78
2016,7,22,6,45,712.0,50.0,2.9,17.5,270.5,726.25,584.15
2016,7,22,7,0,755.0,54.0,2.9,18.0,322.0,789.11,628.4
2016,7,22,7,15,785.5,57.0,2.85,18.5,374.5,828.33,653.4
2016,7,22,7,30,816.0,60.0,2.8,19.0,427.0,876.2,683.66
2016,7,22,7,45,838.0,62.5,2.8,19.5,478.0,913.5,705.89
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,948.59,726.16
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,975.45,740.49
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,999.42,752.79
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,1015.67,758.91
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,1028.57,762.9
2016,7,22,9,15,929.5,74.5,2.9,23.5,758.0,1035.32,763.99
2016,7,22,9,30,940.0,76.0,2.9,24.0,799.0,1038.47,762.93
2016,7,22,9,45,935.5,84.0,2.95,24.5,831.5,1030.39,755.22
2016,7,22,10,0,931.0,92.0,3.0,25.0,864.0,1018.5,745.31
2016,7,22,10,15,937.5,93.0,3.0,25.5,893.0,1006.13,734.85
2016,7,22,10,30,944.0,94.0,3.0,26.0,922.0,990.18,722.23
2016,7,22,10,45,949.0,94.0,3.05,26.5,945.0,968.32,706.34
2016,7,22,11,0,954.0,94.0,3.1,27.0,968.0,943.11,688.37
2016,7,22,11,15,957.0,94.5,3.1,27.5,983.0,913.37,667.18
2016,7,22,11,30,960.0,95.0,3.1,28.0,998.0,880.57,644.04
2016,7,22,11,45,962.0,95.0,3.15,28.5,1006.0,843.64,618.49
2016,7,22,12,0,964.0,95.0,3.2,29.0,1014.0,804.07,591.11
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.5,760.66,561.27
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,715.17,528.13
2016,7,22,12,45,962.0,95.0,3.35,29.0,1005.0,666.58,491.96
2016,7,22,13,0,960.0,95.0,3.4,29.0,997.0,616.49,453.71
2016,7,22,13,15,957.0,94.5,3.45,29.0,981.5,564.2,412.77
2016,7,22,13,30,954.0,94.0,3.5,29.0,966.0,510.9,369.84
2016,7,22,13,45,949.5,93.0,3.55,29.0,943.5,455.82,324.39
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,400.31,277.47
2016,7,22,14,15,939.0,91.0,3.6,28.5,892.0,344.12,229.78
2016,7,22,14,30,933.0,90.0,3.6,28.0,863.0,288.07,182.16
2016,7,22,14,45,924.5,89.0,3.65,28.0,827.5,231.91,135.93
2016,7,22,15,0,916.0,88.0,3.7,28.0,792.0,176.6,95.03
2016,7,22,15,15,905.5,86.0,3.7,27.5,751.5,121.56,64.17
2016,7,22,15,30,895.0,84.0,3.7,27.0,711.0,74.22,56.1
2016,7,22,15,45,880.0,82.5,3.7,27.0,665.5,73.41,55.62
2016,7,22,16,0,865.0,81.0,3.7,27.0,620.0,72.5,55.03
2016,7,22,16,15,847.5,78.5,3.65,26.5,571.5,70.8,53.91
2016,7,22,16,30,830.0,76.0,3.6,26.0,523.0,68.96,52.67
2016,7,22,16,45,804.5,73.5,3.6,25.5,471.5,59.24,44.75
2016,7,22,17,0,779.0,71.0,3.6,25.0,420.0,57.95,43.92
2016,7,22,17,15,747.0,67.5,3.45,24.0,368.0,55.82,42.42
2016,7,22,17,30,715.0,64.0,3.3,23.0,316.0,53.64,40.84
2016,7,22,17,45,666.5,59.0,3.2,22.0,264.5,50.08,37.96
2016,7,22,18,0,618.0,54.0,3.1,21.0,213.0,42.69,31.62
2016,7,22,18,15,547.0,47.5,2.9,20.0,165.0,37.99,27.44
2016,7,22,18,30,476.0,41.0,2.7,19.0,117.0,33.28,23.05
2016,7,22,18,45,356.0,31.0,2.5,18.5,76.5,25.36,15.39
2016,7,22,19,0,236.0,21.0,2.3,18.0,36.0,17.35,1.32
2016,7,22,19,15,118.0,10.5,2.3,17.5,18.0,8.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,119.5,10.5,1.45,13.5,18.0,87.45,0.0
2016,7,23,5,30,239.0,21.0,1.6,14.0,36.0,228.03,84.27
2016,7,23,5,45,358.0,30.5,1.75,15.0,76.0,350.04,275.45
2016,7,23,6,0,477.0,40.0,1.9,16.0,116.0,467.65,378.02
2016,7,23,6,15,547.5,46.5,1.75,16.5,164.0,549.75,444.76
2016,7,23,6,30,618.0,53.0,1.6,17.0,212.0,635.39,509.93
2016,7,23,6,45,668.0,57.5,1.5,18.0,264.0,697.44,553.06
2016,7,23,7,0,718.0,62.0,1.4,19.0,316.0,766.32,598.31
2016,7,23,7,15,750.5,65.5,1.35,20.0,368.0,817.5,629.15
2016,7,23,7,30,783.0,69.0,1.3,21.0,420.0,867.47,657.79
2016,7,23,7,45,808.0,72.0,1.3,22.0,471.5,907.83,679.54
2016,7,23,8,0,833.0,75.0,1.3,23.0,523.0,934.9,692.03
2016,7,23,8,15,850.5,77.0,1.45,24.0,571.5,961.66,706.47
2016,7,23,8,30,868.0,79.0,1.6,25.0,620.0,985.63,718.89
2016,7,23,8,45,881.0,81.5,1.75,26.0,665.0,1002.61,726.75
2016,7,23,9,0,894.0,84.0,1.9,27.0,710.0,1016.29,732.53
2016,7,23,9,15,904.5,85.5,2.05,27.5,750.0,1022.8,735.27
2016,7,23,9,30,915.0,87.0,2.2,28.0,790.0,1025.8,735.91
2016,7,23,9,45,923.5,88.0,2.35,29.0,825.5,1022.64,731.28
2016,7,23,10,0,932.0,89.0,2.5,30.0,861.0,1015.87,724.5
2016,7,23,10,15,938.0,90.0,2.6,30.5,890.0,1003.07,714.96
2016,7,23,10,30,944.0,91.0,2.7,31.0,919.0,986.7,703.31
2016,7,23,10,45,943.0,95.0,2.85,32.0,939.5,963.41,686.34
2016,7,23,11,0,942.0,99.0,3.0,33.0,960.0,936.83,667.33
2016,7,23,11,15,945.0,99.5,3.05,33.0,975.0,907.28,648.41
2016,7,23,11,30,948.0,100.0,3.1,33.0,990.0,874.7,627.48
2016,7,23,11,45,945.5,102.5,3.2,33.0,996.5,836.68,603.16
2016,7,23,12,0,943.0,105.0,3.3,33.0,1003.0,796.27,577.05
2016,7,23,12,15,943.5,105.0,3.4,33.0,1003.0,753.78,548.09
2016,7,23,12,30,944.0,105.0,3.5,33.0,1003.0,709.24,516.21
2016,7,23,12,45,939.0,107.0,3.6,33.0,994.5,661.0,480.86
2016,7,23,13,0,934.0,109.0,3.7,33.0,986.0,611.52,443.65
2016,7,23,13,15,931.5,108.5,3.75,33.0,971.5,560.48,404.14
2016,7,23,13,30,929.0,108.0,3.8,33.0,957.0,508.42,362.73
2016,7,23,13,45,926.0,106.5,3.85,33.0,935.5,454.65,318.91
2016,7,23,14,0,923.0,105.0,3.9,33.0,914.0,400.32,273.6
2016,7,23,14,15,917.0,104.0,3.9,32.5,885.0,345.09,227.45
2016,7,23,14,30,911.0,103.0,3.9,32.0,856.0,290.01,181.44
2016,7,23,14,45,907.0,99.0,3.95,32.0,822.5,233.75,135.83
2016,7,23,15,0,903.0,95.0,4.0,32.0,789.0,177.91,95.16
2016,7,23,15,15,892.5,93.5,3.95,31.5,748.5,123.74,65.68
2016,7,23,15,30,882.0,92.0,3.9,31.0,708.0,78.77,58.85
2016,7,23,15,45,871.5,88.5,3.9,30.5,664.0,76.96,57.7
2016,7,23,16,0,861.0,85.0,3.9,30.0,620.0,74.97,56.36
2016,7,23,16,15,843.5,82.5,3.8,29.0,571.0,73.32,55.43
2016,7,23,16,30,826.0,80.0,3.7,28.0,522.0,63.21,47.43
2016,7,23,16,45,803.5,76.0,3.65,27.5,471.5,61.04,45.89
2016,7,23,17,0,781.0,72.0,3.6,27.0,421.0,58.76,44.23
2016,7,23,17,15,748.0,68.5,3.45,26.0,368.5,56.63,42.76
2016,7,23,17,30,715.0,65.0,3.3,25.0,316.0,54.48,41.21
2016,7,23,17,45,667.5,60.0,3.15,24.0,264.5,50.96,38.39
2016,7,23,18,0,620.0,55.0,3.0,23.0,213.0,43.52,32.05
2016,7,23,18,15,547.5,48.0,2.85,22.0,164.5,38.44,27.57
2016,7,23,18,30,475.0,41.0,2.7,21.0,116.0,33.33,22.85
2016,7,23,18,45,352.0,31.0,2.55,20.5,75.5,25.4,15.17
2016,7,23,19,0,229.0,21.0,2.4,20.0,35.0,17.39,0.0
2016,7,23,19,15,114.5,10.5,2.45,19.0,17.5,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,2.4,14.5,16.5,75.56,0.0
2016,7,24,5,30,203.0,21.0,2.5,15.0,33.0,201.37,57.8
2016,7,24,5,45,322.0,31.5,2.6,15.5,72.5,324.52,255.14
2016,7,24,6,0,441.0,42.0,2.7,16.0,112.0,442.01,359.79
2016,7,24,6,15,514.5,49.5,2.65,16.5,159.5,526.88,430.48
2016,7,24,6,30,588.0,57.0,2.6,17.0,207.0,615.48,500.23
2016,7,24,6,45,639.5,62.0,2.6,18.0,258.5,684.02,550.46
2016,7,24,7,0,691.0,67.0,2.6,19.0,310.0,747.94,594.67
2016,7,24,7,15,725.5,71.0,2.6,19.5,362.0,801.15,630.26
2016,7,24,7,30,760.0,75.0,2.6,20.0,414.0,853.22,663.8
2016,7,24,7,45,786.5,78.0,2.65,21.0,465.5,894.65,687.99
2016,7,24,8,0,813.0,81.0,2.7,22.0,517.0,933.96,710.15
2016,7,24,8,15,831.5,83.5,2.7,22.5,565.5,950.67,717.54
2016,7,24,8,30,850.0,86.0,2.7,23.0,614.0,975.94,730.84
2016,7,24,8,45,864.5,88.5,2.7,24.0,659.5,994.16,737.84
2016,7,24,9,0,879.0,91.0,2.7,25.0,705.0,1009.14,742.76
2016,7,24,9,15,890.0,93.0,2.65,25.5,745.5,1016.59,743.83
2016,7,24,9,30,901.0,95.0,2.6,26.0,786.0,1020.53,742.82
2016,7,24,9,45,905.0,99.0,2.6,27.0,820.0,1016.12,735.65
2016,7,24,10,0,909.0,103.0,2.6,28.0,854.0,1008.08,726.45
2016,7,24,10,15,915.5,104.0,2.6,28.5,883.0,995.74,716.16
2016,7,24,10,30,922.0,105.0,2.6,29.0,912.0,979.89,703.83
2016,7,24,10,45,921.5,109.5,2.65,29.5,933.0,957.56,687.97
2016,7,24,11,0,921.0,114.0,2.7,30.0,954.0,931.96,670.13
2016,7,24,11,15,924.0,114.5,2.75,30.0,969.5,902.59,651.23
2016,7,24,11,30,927.0,115.0,2.8,30.0,985.0,870.25,630.33
2016,7,24,11,45,924.0,118.5,2.85,30.5,991.0,832.95,604.84
2016,7,24,12,0,921.0,122.0,2.9,31.0,997.0,793.3,577.73
2016,7,24,12,15,921.0,122.0,2.9,31.0,997.0,750.91,547.85
2016,7,24,12,30,921.0,122.0,2.9,31.0,997.0,706.58,515.77
2016,7,24,12,45,917.5,122.5,2.9,31.5,988.5,658.74,479.52
2016,7,24,13,0,914.0,123.0,2.9,32.0,980.0,609.64,441.61
2016,7,24,13,15,910.5,122.5,2.95,32.0,965.0,558.77,402.55
2016,7,24,13,30,907.0,122.0,3.0,32.0,950.0,507.04,361.67
2016,7,24,13,45,898.5,123.0,3.1,32.0,926.0,453.62,318.54
2016,7,24,14,0,890.0,124.0,3.2,32.0,902.0,400.19,274.34
2016,7,24,14,15,882.5,122.5,3.25,31.5,873.0,345.67,229.09
2016,7,24,14,30,875.0,121.0,3.3,31.0,844.0,291.52,184.12
2016,7,24,14,45,867.5,118.0,3.35,31.0,809.0,237.0,140.19
2016,7,24,15,0,860.0,115.0,3.4,31.0,774.0,183.25,101.39
2016,7,24,15,15,847.5,112.5,3.45,30.5,733.0,130.43,72.88
2016,7,24,15,30,835.0,110.0,3.5,30.0,692.0,77.56,58.11
2016,7,24,15,45,824.0,105.5,3.55,29.5,648.0,76.2,57.32
2016,7,24,16,0,813.0,101.0,3.6,29.0,604.0,74.68,56.37
2016,7,24,16,15,792.0,97.5,3.6,28.0,555.5,73.5,55.82
2016,7,24,16,30,771.0,94.0,3.6,27.0,507.0,72.23,55.19
2016,7,24,16,45,749.0,88.5,3.6,26.5,456.5,69.39,53.12
2016,7,24,17,0,727.0,83.0,3.6,26.0,406.0,66.38,50.87
2016,7,24,17,15,691.0,78.5,3.55,25.0,354.5,58.49,44.52
2016,7,24,17,30,655.0,74.0,3.5,24.0,303.0,56.1,42.77
2016,7,24,17,45,607.5,67.0,3.45,23.0,252.5,51.65,39.15
2016,7,24,18,0,560.0,60.0,3.4,22.0,202.0,47.07,35.26
2016,7,24,18,15,485.0,52.0,3.35,21.0,154.5,41.4,30.23
2016,7,24,18,30,410.0,44.0,3.3,20.0,107.0,35.66,24.91
2016,7,24,18,45,295.0,32.0,3.25,19.0,69.0,26.16,15.8
2016,7,24,19,0,180.0,20.0,3.2,18.0,31.0,16.46,0.0
2016,7,24,19,15,90.0,10.0,3.2,17.5,15.5,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,58.68,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,161.52,30.12
2016,7,25,5,45,261.0,33.5,2.85,14.5,66.5,281.27,220.9
2016,7,25,6,0,369.0,47.0,3.0,15.0,104.0,391.19,321.2
2016,7,25,6,15,443.0,56.5,3.0,15.5,150.5,477.12,393.96
2016,7,25,6,30,517.0,66.0,3.0,16.0,197.0,566.71,466.1
2016,7,25,6,45,367.0,98.5,3.0,16.5,202.0,484.32,400.54
2016,7,25,7,0,217.0,131.0,3.0,17.0,207.0,377.2,311.55
2016,7,25,7,15,456.0,112.0,2.95,17.5,304.0,597.77,487.83
2016,7,25,7,30,695.0,93.0,2.9,18.0,401.0,820.21,649.1
2016,7,25,7,45,718.5,99.0,2.9,19.0,451.0,861.07,671.86
2016,7,25,8,0,742.0,105.0,2.9,20.0,501.0,899.86,693.99
2016,7,25,8,15,763.5,109.0,2.9,20.5,550.0,925.45,707.85
2016,7,25,8,30,785.0,113.0,2.9,21.0,599.0,954.95,724.34
2016,7,25,8,45,795.5,119.0,2.95,22.0,642.5,972.63,731.64
2016,7,25,9,0,806.0,125.0,3.0,23.0,686.0,987.01,736.84
2016,7,25,9,15,819.0,127.5,3.0,23.5,726.5,996.54,739.93
2016,7,25,9,30,832.0,130.0,3.0,24.0,767.0,1002.62,740.88
2016,7,25,9,45,852.5,127.0,3.0,25.0,805.5,993.63,730.67
2016,7,25,10,0,873.0,124.0,3.0,26.0,844.0,994.44,727.22
2016,7,25,10,15,880.0,125.5,3.0,26.5,873.0,983.12,717.36
2016,7,25,10,30,887.0,127.0,3.0,27.0,902.0,968.35,705.52
2016,7,25,10,45,891.0,129.0,3.05,28.0,924.0,947.88,689.15
2016,7,25,11,0,895.0,131.0,3.1,29.0,946.0,924.14,670.83
2016,7,25,11,15,898.0,131.5,3.15,29.0,961.0,895.06,651.76
2016,7,25,11,30,901.0,132.0,3.2,29.0,976.0,863.08,630.75
2016,7,25,11,45,903.0,132.0,3.25,29.5,984.0,827.17,605.81
2016,7,25,12,0,905.0,132.0,3.3,30.0,992.0,788.81,579.06
2016,7,25,12,15,905.0,132.0,3.35,30.0,992.0,746.79,549.08
2016,7,25,12,30,905.0,132.0,3.4,30.0,992.0,702.87,517.11
2016,7,25,12,45,905.5,131.0,3.45,30.5,985.0,656.83,481.89
2016,7,25,13,0,906.0,130.0,3.5,31.0,978.0,609.24,444.77
2016,7,25,13,15,902.5,129.0,3.55,31.0,962.5,558.23,405.14
2016,7,25,13,30,899.0,128.0,3.6,31.0,947.0,506.39,363.77
2016,7,25,13,45,894.0,127.0,3.65,31.0,925.0,453.3,320.34
2016,7,25,14,0,889.0,126.0,3.7,31.0,903.0,399.91,275.65
2016,7,25,14,15,882.0,124.5,3.75,30.5,873.5,345.49,230.13
2016,7,25,14,30,875.0,123.0,3.8,30.0,844.0,291.38,184.89
2016,7,25,14,45,869.5,119.0,3.85,30.0,810.0,236.52,140.43
2016,7,25,15,0,864.0,115.0,3.9,30.0,776.0,182.23,101.12
2016,7,25,15,15,852.0,112.5,3.9,29.5,735.0,129.15,72.72
2016,7,25,15,30,840.0,110.0,3.9,29.0,694.0,77.73,58.52
2016,7,25,15,45,831.5,104.5,3.9,28.5,650.5,75.78,57.23
2016,7,25,16,0,823.0,99.0,3.9,28.0,607.0,73.6,55.73
2016,7,25,16,15,802.5,95.5,3.85,27.5,558.0,72.37,55.01
2016,7,25,16,30,782.0,92.0,3.8,27.0,509.0,71.04,54.2
2016,7,25,16,45,763.5,86.0,3.75,26.5,459.5,67.82,51.8
2016,7,25,17,0,745.0,80.0,3.7,26.0,410.0,64.38,49.19
2016,7,25,17,15,709.5,75.5,3.6,25.0,357.5,61.74,47.3
2016,7,25,17,30,674.0,71.0,3.5,24.0,305.0,54.13,41.08
2016,7,25,17,45,630.0,64.0,3.4,23.0,254.5,49.6,37.38
2016,7,25,18,0,586.0,57.0,3.3,22.0,204.0,44.94,33.41
2016,7,25,18,15,511.0,49.5,3.15,21.0,156.5,39.55,28.62
2016,7,25,18,30,436.0,42.0,3.0,20.0,109.0,34.12,23.56
2016,7,25,18,45,319.5,30.5,2.85,19.5,70.0,24.98,14.67
2016,7,25,19,0,203.0,19.0,2.7,19.0,31.0,15.65,0.0
2016,7,25,19,15,101.5,9.5,2.65,18.5,15.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,83.5,9.5,1.2,15.5,14.0,62.78,0.0
2016,7,26,5,30,167.0,19.0,1.4,16.0,28.0,171.49,11.89
2016,7,26,5,45,279.0,31.5,1.65,16.5,66.0,292.47,225.63
2016,7,26,6,0,391.0,44.0,1.9,17.0,104.0,404.94,327.31
2016,7,26,6,15,465.0,53.5,1.8,18.0,150.5,491.26,397.72
2016,7,26,6,30,539.0,63.0,1.7,19.0,197.0,581.41,466.75
2016,7,26,6,45,589.5,69.5,1.6,20.0,247.5,649.95,515.58
2016,7,26,7,0,640.0,76.0,1.5,21.0,298.0,719.33,562.08
2016,7,26,7,15,676.0,81.5,1.4,22.0,350.0,774.14,595.67
2016,7,26,7,30,712.0,87.0,1.3,23.0,402.0,828.13,626.97
2016,7,26,7,45,737.5,91.5,1.25,24.0,452.5,863.42,644.96
2016,7,26,8,0,763.0,96.0,1.2,25.0,503.0,902.93,665.21
2016,7,26,8,15,783.5,99.5,1.15,26.0,551.5,933.79,679.16
2016,7,26,8,30,804.0,103.0,1.1,27.0,600.0,961.87,691.04
2016,7,26,8,45,818.5,106.5,1.1,28.0,644.5,980.85,697.89
2016,7,26,9,0,833.0,110.0,1.1,29.0,689.0,996.58,702.81
2016,7,26,9,15,845.0,112.5,1.1,29.5,729.5,1005.19,704.85
2016,7,26,9,30,857.0,115.0,1.1,30.0,770.0,997.9,697.44
2016,7,26,9,45,867.5,116.0,1.1,31.0,805.5,996.55,692.63
2016,7,26,10,0,878.0,117.0,1.1,32.0,841.0,991.7,685.8
2016,7,26,10,15,885.0,118.5,1.1,32.5,869.5,980.46,676.72
2016,7,26,10,30,892.0,120.0,1.1,33.0,898.0,965.74,665.77
2016,7,26,10,45,896.0,121.5,1.1,34.0,920.0,944.84,649.94
2016,7,26,11,0,900.0,123.0,1.1,35.0,942.0,920.68,632.38
2016,7,26,11,15,903.5,123.5,1.2,35.0,957.5,892.05,616.23
2016,7,26,11,30,907.0,124.0,1.3,35.0,973.0,860.48,598.06
2016,7,26,11,45,908.5,124.5,1.45,35.5,980.5,824.54,576.24
2016,7,26,12,0,910.0,125.0,1.6,36.0,988.0,786.14,552.47
2016,7,26,12,15,910.0,125.0,1.75,36.0,988.0,744.03,525.2
2016,7,26,12,30,910.0,125.0,1.9,36.0,988.0,699.99,495.67
2016,7,26,12,45,905.5,126.5,2.05,36.5,979.0,652.6,461.84
2016,7,26,13,0,901.0,128.0,2.2,37.0,970.0,604.03,426.17
2016,7,26,13,15,898.0,127.0,2.3,36.5,955.0,553.49,389.52
2016,7,26,13,30,895.0,126.0,2.4,36.0,940.0,502.07,350.82
2016,7,26,13,45,891.0,124.0,2.5,36.0,918.0,448.89,308.83
2016,7,26,14,0,887.0,122.0,2.6,36.0,896.0,395.33,265.42
2016,7,26,14,15,880.0,120.5,2.65,36.0,867.0,341.01,220.77
2016,7,26,14,30,873.0,119.0,2.7,36.0,838.0,287.0,176.54
2016,7,26,14,45,865.5,116.5,2.75,36.0,803.0,232.78,133.99
2016,7,26,15,0,858.0,114.0,2.8,36.0,768.0,179.34,96.67
2016,7,26,15,15,845.5,111.5,2.8,35.5,727.5,126.52,69.6
2016,7,26,15,30,833.0,109.0,2.8,35.0,687.0,77.05,56.44
2016,7,26,15,45,819.0,105.5,2.85,34.5,642.5,76.25,56.13
2016,7,26,16,0,805.0,102.0,2.9,34.0,598.0,75.33,55.69
2016,7,26,16,15,784.0,98.5,2.9,33.5,549.0,74.19,55.06
2016,7,26,16,30,763.0,95.0,2.9,33.0,500.0,72.96,54.37
2016,7,26,16,45,737.5,90.0,2.9,32.5,449.5,70.47,52.64
2016,7,26,17,0,712.0,85.0,2.9,32.0,399.0,62.11,46.04
2016,7,26,17,15,675.5,80.0,2.75,31.0,347.5,59.49,44.22
2016,7,26,17,30,639.0,75.0,2.6,30.0,296.0,56.8,42.25
2016,7,26,17,45,588.5,68.0,2.5,29.0,245.5,52.37,38.74
2016,7,26,18,0,538.0,61.0,2.4,28.0,195.0,47.84,34.97
2016,7,26,18,15,463.0,52.0,2.05,26.5,148.5,41.4,29.46
2016,7,26,18,30,388.0,43.0,1.7,25.0,102.0,34.84,23.6
2016,7,26,18,45,274.5,30.5,1.4,24.0,64.5,24.91,14.15
2016,7,26,19,0,161.0,18.0,1.1,23.0,27.0,14.75,0.0
2016,7,26,19,15,80.5,9.0,1.1,22.5,13.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,7.5,2.0,17.5,9.5,31.91,0.0
2016,7,27,5,30,78.0,15.0,2.1,18.0,19.0,97.05,0.0
2016,7,27,5,45,162.5,32.0,2.25,18.5,52.5,204.04,154.76
2016,7,27,6,0,247.0,49.0,2.4,19.0,86.0,296.57,239.4
2016,7,27,6,15,314.0,63.0,2.3,19.5,128.5,375.69,306.66
2016,7,27,6,30,381.0,77.0,2.2,20.0,171.0,458.92,374.0
2016,7,27,6,45,438.5,86.5,2.15,21.0,219.0,530.64,428.23
2016,7,27,7,0,496.0,96.0,2.1,22.0,267.0,604.59,481.38
2016,7,27,7,15,534.5,104.0,2.05,23.0,315.5,670.24,525.89
2016,7,27,7,30,573.0,112.0,2.0,24.0,364.0,726.94,562.11
2016,7,27,7,45,609.0,116.5,2.0,25.0,413.5,776.05,592.04
2016,7,27,8,0,645.0,121.0,2.0,26.0,463.0,823.69,620.04
2016,7,27,8,15,668.0,126.0,2.0,26.5,509.5,857.11,638.98
2016,7,27,8,30,691.0,131.0,2.0,27.0,556.0,888.13,656.14
2016,7,27,8,45,712.0,134.0,2.0,28.0,600.5,912.03,667.11
2016,7,27,9,0,733.0,137.0,2.0,29.0,645.0,933.05,676.14
2016,7,27,9,15,747.0,140.0,2.0,29.5,684.0,937.07,675.6
2016,7,27,9,30,761.0,143.0,2.0,30.0,723.0,945.02,677.88
2016,7,27,9,45,755.5,154.5,2.05,31.0,752.5,939.18,670.64
2016,7,27,10,0,750.0,166.0,2.1,32.0,782.0,929.94,661.54
2016,7,27,10,15,758.5,168.0,2.15,32.5,810.5,921.51,654.47
2016,7,27,10,30,767.0,170.0,2.2,33.0,839.0,909.75,645.41
2016,7,27,10,45,776.0,170.0,2.25,33.5,861.5,893.24,633.46
2016,7,27,11,0,785.0,170.0,2.3,34.0,884.0,873.49,619.58
2016,7,27,11,15,789.0,171.5,2.4,34.0,898.5,847.68,603.51
2016,7,27,11,30,793.0,173.0,2.5,34.0,913.0,819.04,585.54
2016,7,27,11,45,799.0,171.0,2.65,34.5,922.0,786.26,563.38
2016,7,27,12,0,805.0,169.0,2.8,35.0,931.0,750.98,538.71
2016,7,27,12,15,805.0,169.0,2.9,35.0,931.0,710.82,511.01
2016,7,27,12,30,805.0,169.0,3.0,35.0,931.0,668.97,481.5
2016,7,27,12,45,816.5,160.5,3.1,35.5,928.0,626.01,449.66
2016,7,27,13,0,828.0,152.0,3.2,36.0,925.0,580.93,415.5
2016,7,27,13,15,824.0,151.0,3.3,35.5,910.5,531.55,378.92
2016,7,27,13,30,820.0,150.0,3.4,35.0,896.0,481.58,340.67
2016,7,27,13,45,819.0,146.5,3.55,35.0,875.5,430.66,299.88
2016,7,27,14,0,818.0,143.0,3.7,35.0,855.0,379.27,257.71
2016,7,27,14,15,810.0,141.0,3.75,34.5,826.5,326.57,214.5
2016,7,27,14,30,802.0,139.0,3.8,34.0,798.0,274.48,171.87
2016,7,27,14,45,797.5,133.5,3.9,33.5,765.5,221.53,130.12
2016,7,27,15,0,793.0,128.0,4.0,33.0,733.0,169.24,93.19
2016,7,27,15,15,779.5,125.5,4.0,32.5,693.0,119.11,67.22
2016,7,27,15,30,766.0,123.0,4.0,32.0,653.0,84.56,63.31
2016,7,27,15,45,756.5,116.5,4.0,31.5,611.0,82.27,61.8
2016,7,27,16,0,747.0,110.0,4.0,31.0,569.0,79.74,60.05
2016,7,27,16,15,725.0,106.0,3.95,30.5,521.5,78.51,59.36
2016,7,27,16,30,703.0,102.0,3.9,30.0,474.0,70.37,52.97
2016,7,27,16,45,683.0,95.0,3.85,29.5,426.5,67.12,50.57
2016,7,27,17,0,663.0,88.0,3.8,29.0,379.0,63.63,47.94
2016,7,27,17,15,625.5,82.5,3.65,28.0,329.0,60.79,45.91
2016,7,27,17,30,588.0,77.0,3.5,27.0,279.0,57.85,43.72
2016,7,27,17,45,544.5,68.5,3.4,26.0,231.5,52.45,39.32
2016,7,27,18,0,501.0,60.0,3.3,25.0,184.0,46.84,34.57
2016,7,27,18,15,427.5,51.0,3.15,24.0,139.5,40.44,28.95
2016,7,27,18,30,354.0,42.0,3.0,23.0,95.0,33.9,22.98
2016,7,27,18,45,250.5,29.5,2.9,22.5,60.0,24.03,13.38
2016,7,27,19,0,147.0,17.0,2.8,22.0,25.0,13.89,0.0
2016,7,27,19,15,73.5,8.5,2.75,21.5,12.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,62.15,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,167.38,0.0
2016,7,28,5,45,279.0,28.5,2.3,16.5,61.5,288.93,220.29
2016,7,28,6,0,390.0,40.0,2.3,17.0,97.0,399.05,322.75
2016,7,28,6,15,462.5,48.0,2.25,17.5,142.5,481.66,392.11
2016,7,28,6,30,535.0,56.0,2.2,18.0,188.0,568.16,460.66
2016,7,28,6,45,296.0,93.0,2.2,18.5,169.0,414.28,339.54
2016,7,28,7,0,57.0,130.0,2.2,19.0,150.0,194.06,157.01
2016,7,28,7,15,45.0,147.0,2.15,20.0,164.5,199.39,160.44
2016,7,28,7,30,33.0,164.0,2.1,21.0,179.0,204.04,162.5
2016,7,28,7,45,74.5,195.0,2.1,22.0,233.0,278.11,221.3
2016,7,28,8,0,116.0,226.0,2.1,23.0,287.0,373.47,293.89
2016,7,28,8,15,158.5,248.5,2.1,23.5,340.5,438.38,341.93
2016,7,28,8,30,201.0,271.0,2.1,24.0,394.0,502.96,388.52
2016,7,28,8,45,511.0,184.0,2.1,25.0,529.5,755.64,573.34
2016,7,28,9,0,821.0,97.0,2.1,26.0,665.0,956.12,702.05
2016,7,28,9,15,832.5,99.0,2.15,26.5,704.0,964.04,702.62
2016,7,28,9,30,844.0,101.0,2.2,27.0,743.0,968.64,703.19
2016,7,28,9,45,853.5,102.0,2.25,28.0,777.5,966.74,698.35
2016,7,28,10,0,863.0,103.0,2.3,29.0,812.0,961.43,691.55
2016,7,28,10,15,869.5,104.0,2.4,29.5,840.0,949.78,682.71
2016,7,28,10,30,876.0,105.0,2.5,30.0,868.0,934.78,671.86
2016,7,28,10,45,877.0,108.5,2.6,31.0,888.0,913.86,655.95
2016,7,28,11,0,878.0,112.0,2.7,32.0,908.0,889.79,638.14
2016,7,28,11,15,881.0,112.5,2.8,32.0,922.5,861.65,620.27
2016,7,28,11,30,884.0,113.0,2.9,32.0,937.0,830.66,600.44
2016,7,28,11,45,881.5,115.5,3.05,32.5,943.0,794.39,576.06
2016,7,28,12,0,879.0,118.0,3.2,33.0,949.0,755.89,550.03
2016,7,28,12,15,878.5,118.0,3.3,33.0,949.0,714.81,521.06
2016,7,28,12,30,878.0,118.0,3.4,33.0,949.0,671.9,490.12
2016,7,28,12,45,871.5,121.0,3.5,33.0,939.5,625.98,456.19
2016,7,28,13,0,865.0,124.0,3.6,33.0,930.0,579.05,420.63
2016,7,28,13,15,861.5,123.0,3.65,32.5,915.0,530.01,383.28
2016,7,28,13,30,858.0,122.0,3.7,32.0,900.0,480.2,344.12
2016,7,28,13,45,851.5,121.5,3.75,32.0,878.0,428.93,302.08
2016,7,28,14,0,845.0,121.0,3.8,32.0,856.0,377.54,259.04
2016,7,28,14,15,837.5,119.5,3.85,31.5,827.5,325.3,215.35
2016,7,28,14,30,830.0,118.0,3.9,31.0,799.0,273.44,172.14
2016,7,28,14,45,822.0,115.5,3.95,31.0,765.0,221.46,130.42
2016,7,28,15,0,814.0,113.0,4.0,31.0,731.0,170.31,94.22
2016,7,28,15,15,801.0,110.5,3.95,30.5,692.0,109.37,60.42
2016,7,28,15,30,788.0,108.0,3.9,30.0,653.0,75.69,56.63
2016,7,28,15,45,775.0,104.0,3.9,30.0,610.0,74.6,55.93
2016,7,28,16,0,762.0,100.0,3.9,30.0,567.0,73.38,55.1
2016,7,28,16,15,741.5,96.5,3.8,29.0,520.0,72.24,54.57
2016,7,28,16,30,721.0,93.0,3.7,28.0,473.0,71.01,53.98
2016,7,28,16,45,697.0,87.5,3.65,27.5,424.5,68.18,51.91
2016,7,28,17,0,673.0,82.0,3.6,27.0,376.0,59.67,45.02
2016,7,28,17,15,636.5,77.0,3.5,26.0,326.5,57.02,43.11
2016,7,28,17,30,600.0,72.0,3.4,25.0,277.0,54.3,41.06
2016,7,28,17,45,552.5,65.0,3.3,24.5,229.0,49.88,37.37
2016,7,28,18,0,505.0,58.0,3.2,24.0,181.0,45.33,33.42
2016,7,28,18,15,431.5,49.0,3.1,23.0,137.0,38.87,27.72
2016,7,28,18,30,358.0,40.0,3.0,22.0,93.0,32.27,21.67
2016,7,28,18,45,251.5,28.0,2.9,21.5,58.0,22.78,12.27
2016,7,28,19,0,145.0,16.0,2.8,21.0,23.0,13.05,0.0
2016,7,28,19,15,72.5,8.0,2.8,20.5,11.5,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.5,9.0,30.79,0.0
2016,7,29,5,30,76.0,14.0,2.3,16.0,18.0,92.5,0.0
2016,7,29,5,45,154.0,31.0,2.3,16.5,49.5,197.09,147.83
2016,7,29,6,0,232.0,48.0,2.3,17.0,81.0,283.88,230.19
2016,7,29,6,15,298.5,62.0,2.3,17.5,123.0,361.82,297.45
2016,7,29,6,30,365.0,76.0,2.3,18.0,165.0,443.96,365.23
2016,7,29,6,45,243.5,104.5,2.3,19.0,170.0,364.03,299.01
2016,7,29,7,0,122.0,133.0,2.3,20.0,175.0,275.73,224.49
2016,7,29,7,15,124.0,156.0,2.3,20.5,204.5,304.83,246.94
2016,7,29,7,30,126.0,179.0,2.3,21.0,234.0,332.93,267.59
2016,7,29,7,45,141.0,202.5,2.3,22.0,271.0,373.4,297.16
2016,7,29,8,0,156.0,226.0,2.3,23.0,308.0,413.25,325.41
2016,7,29,8,15,406.0,183.0,2.3,23.5,425.0,651.87,506.2
2016,7,29,8,30,656.0,140.0,2.3,24.0,542.0,863.19,651.91
2016,7,29,8,45,679.5,142.5,2.3,25.0,586.0,888.83,662.84
2016,7,29,9,0,703.0,145.0,2.3,26.0,630.0,911.65,673.48
2016,7,29,9,15,717.5,148.5,2.35,26.5,669.0,923.53,678.66
2016,7,29,9,30,732.0,152.0,2.4,27.0,708.0,924.81,677.08
2016,7,29,9,45,765.0,143.0,2.45,28.0,748.0,935.66,680.65
2016,7,29,10,0,798.0,134.0,2.5,29.0,788.0,942.59,681.64
2016,7,29,10,15,806.0,135.5,2.55,29.5,816.0,932.79,673.32
2016,7,29,10,30,814.0,137.0,2.6,30.0,844.0,919.63,663.12
2016,7,29,10,45,821.5,137.5,2.7,31.0,866.5,890.34,641.65
2016,7,29,11,0,829.0,138.0,2.8,32.0,889.0,869.88,626.14
2016,7,29,11,15,833.0,138.5,2.85,32.0,904.0,843.36,608.81
2016,7,29,11,30,837.0,139.0,2.9,32.0,919.0,814.05,589.65
2016,7,29,11,45,841.5,138.0,3.0,32.5,927.0,781.27,567.22
2016,7,29,12,0,846.0,137.0,3.1,33.0,935.0,746.05,542.46
2016,7,29,12,15,846.0,137.0,3.15,33.0,935.5,706.18,514.14
2016,7,29,12,30,846.0,137.0,3.2,33.0,936.0,664.55,483.98
2016,7,29,12,45,856.5,129.0,3.3,33.0,932.5,621.81,452.58
2016,7,29,13,0,867.0,121.0,3.4,33.0,929.0,576.85,418.6
2016,7,29,13,15,864.0,120.5,3.45,33.0,914.5,528.3,380.82
2016,7,29,13,30,861.0,120.0,3.5,33.0,900.0,478.89,341.35
2016,7,29,13,45,856.5,118.5,3.6,33.0,878.5,427.54,299.47
2016,7,29,14,0,852.0,117.0,3.7,33.0,857.0,375.88,256.38
2016,7,29,14,15,845.0,115.5,3.75,32.5,828.5,323.37,212.61
2016,7,29,14,30,838.0,114.0,3.8,32.0,800.0,271.2,169.3
2016,7,29,14,45,829.5,112.0,3.85,31.5,766.0,218.98,127.93
2016,7,29,15,0,821.0,110.0,3.9,31.0,732.0,167.63,92.13
2016,7,29,15,15,808.5,107.5,3.9,30.5,693.0,106.2,58.54
2016,7,29,15,30,796.0,105.0,3.9,30.0,654.0,74.08,55.33
2016,7,29,15,45,779.5,102.5,3.9,30.0,610.0,73.81,55.29
2016,7,29,16,0,763.0,100.0,3.9,30.0,566.0,73.48,55.19
2016,7,29,16,15,742.0,96.5,3.85,29.0,519.0,72.33,54.65
2016,7,29,16,30,721.0,93.0,3.8,28.0,472.0,71.09,54.05
2016,7,29,16,45,691.5,89.5,3.8,27.5,422.5,63.7,48.16
2016,7,29,17,0,662.0,86.0,3.8,27.0,373.0,62.36,47.31
2016,7,29,17,15,624.5,80.5,3.7,26.0,323.5,59.47,45.2
2016,7,29,17,30,587.0,75.0,3.6,25.0,274.0,56.48,42.93
2016,7,29,17,45,531.0,68.5,3.5,24.5,225.0,52.49,39.6
2016,7,29,18,0,475.0,62.0,3.4,24.0,176.0,48.43,36.07
2016,7,29,18,15,401.0,52.0,3.25,23.0,132.5,41.29,29.76
2016,7,29,18,30,327.0,42.0,3.1,22.0,89.0,33.96,23.05
2016,7,29,18,45,219.5,28.5,3.0,21.0,54.5,22.15,11.58
2016,7,29,19,0,112.0,15.0,2.9,20.0,20.0,11.71,0.0
2016,7,29,19,15,56.0,7.5,2.85,19.5,10.0,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,7.5,2.2,15.0,10.5,48.48,0.0
2016,7,30,5,30,129.0,15.0,2.2,15.0,21.0,135.39,0.0
2016,7,30,5,45,238.5,28.0,2.25,15.5,56.0,258.53,193.64
2016,7,30,6,0,348.0,41.0,2.3,16.0,91.0,367.26,298.22
2016,7,30,6,15,422.5,50.5,2.3,17.0,135.5,452.04,369.59
2016,7,30,6,30,497.0,60.0,2.3,18.0,180.0,540.94,440.17
2016,7,30,6,45,248.5,72.0,2.3,19.0,132.0,342.26,281.98
2016,7,30,7,0,0.0,84.0,2.3,20.0,84.0,73.07,55.34
2016,7,30,7,15,4.0,115.0,2.3,20.5,116.5,107.75,84.17
2016,7,30,7,30,8.0,146.0,2.3,21.0,149.0,142.49,112.16
2016,7,30,7,45,46.5,183.0,2.3,22.0,207.0,235.97,187.48
2016,7,30,8,0,85.0,220.0,2.3,23.0,265.0,314.65,248.4
2016,7,30,8,15,62.0,231.0,2.3,23.5,265.5,299.29,234.06
2016,7,30,8,30,39.0,242.0,2.3,24.0,266.0,283.74,220.02
2016,7,30,8,45,51.5,269.5,2.35,25.0,303.5,322.89,248.7
2016,7,30,9,0,64.0,297.0,2.4,26.0,341.0,361.21,275.94
2016,7,30,9,15,449.5,203.5,2.5,26.5,542.0,704.78,533.91
2016,7,30,9,30,835.0,110.0,2.6,27.0,743.0,968.72,709.74
2016,7,30,9,45,854.5,106.5,2.75,28.0,780.5,971.64,706.32
2016,7,30,10,0,874.0,103.0,2.9,29.0,818.0,971.08,703.19
2016,7,30,10,15,881.0,104.5,3.05,29.0,847.0,960.15,696.25
2016,7,30,10,30,888.0,106.0,3.2,29.0,876.0,945.76,687.16
2016,7,30,10,45,890.5,108.5,3.35,29.5,897.5,924.82,672.45
2016,7,30,11,0,893.0,111.0,3.5,30.0,919.0,900.65,655.66
2016,7,30,11,15,896.5,111.5,3.65,30.0,934.0,872.39,637.43
2016,7,30,11,30,900.0,112.0,3.8,30.0,949.0,841.19,617.13
2016,7,30,11,45,898.0,114.5,3.95,30.5,955.5,804.63,591.85
2016,7,30,12,0,896.0,117.0,4.1,31.0,962.0,765.77,564.87
2016,7,30,12,15,896.0,117.5,4.15,31.0,962.5,724.6,535.0
2016,7,30,12,30,896.0,118.0,4.2,31.0,963.0,681.5,503.09
2016,7,30,12,45,882.5,125.5,4.3,31.0,951.5,633.74,467.13
2016,7,30,13,0,869.0,133.0,4.4,31.0,940.0,585.36,429.86
2016,7,30,13,15,865.5,132.0,4.4,30.5,925.5,535.81,391.45
2016,7,30,13,30,862.0,131.0,4.4,30.0,911.0,485.48,351.26
2016,7,30,13,45,858.0,129.5,4.4,30.0,889.5,434.03,308.42
2016,7,30,14,0,854.0,128.0,4.4,30.0,868.0,382.21,264.41
2016,7,30,14,15,847.0,126.0,4.4,29.5,839.5,329.04,219.48
2016,7,30,14,30,840.0,124.0,4.4,29.0,811.0,276.22,175.12
2016,7,30,14,45,837.0,119.0,4.4,29.0,778.0,222.79,131.93
2016,7,30,15,0,834.0,114.0,4.4,29.0,745.0,169.69,94.29
2016,7,30,15,15,821.5,112.0,4.3,28.5,705.0,107.85,60.88
2016,7,30,15,30,809.0,110.0,4.2,28.0,665.0,77.53,58.66
2016,7,30,15,45,803.0,103.0,4.15,28.0,623.0,74.66,56.47
2016,7,30,16,0,797.0,96.0,4.1,28.0,581.0,71.5,54.03
2016,7,30,16,15,777.0,92.5,4.05,27.0,533.5,70.22,53.38
2016,7,30,16,30,757.0,89.0,4.0,26.0,486.0,68.85,52.64
2016,7,30,16,45,741.5,82.0,3.95,25.5,437.5,64.87,49.58
2016,7,30,17,0,726.0,75.0,3.9,25.0,389.0,60.63,46.25
2016,7,30,17,15,690.5,70.5,3.8,24.0,338.0,57.87,44.22
2016,7,30,17,30,655.0,66.0,3.7,23.0,287.0,50.52,38.17
2016,7,30,17,45,614.5,59.0,3.6,22.5,238.0,45.92,34.27
2016,7,30,18,0,574.0,52.0,3.5,22.0,189.0,41.16,30.09
2016,7,30,18,15,499.0,44.5,3.4,21.0,142.5,35.67,25.17
2016,7,30,18,30,424.0,37.0,3.3,20.0,96.0,30.11,19.96
2016,7,30,18,45,310.0,26.0,3.25,19.0,59.5,21.32,10.8
2016,7,30,19,0,196.0,15.0,3.2,18.0,23.0,12.34,0.0
2016,7,30,19,15,98.0,7.5,3.15,17.5,11.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,83.5,7.5,1.85,14.5,11.0,60.82,0.0
2016,7,31,5,30,167.0,15.0,2.0,15.0,22.0,160.62,0.0
2016,7,31,5,45,285.0,26.5,2.15,15.5,58.0,290.94,215.16
2016,7,31,6,0,403.0,38.0,2.3,16.0,94.0,406.13,328.12
2016,7,31,6,15,478.0,46.0,2.25,16.5,140.0,490.98,400.08
2016,7,31,6,30,553.0,54.0,2.2,17.0,186.0,579.95,471.0
2016,7,31,6,45,279.0,83.5,2.2,17.5,150.5,386.11,318.38
2016,7,31,7,0,5.0,113.0,2.2,18.0,115.0,110.93,87.37
2016,7,31,7,15,29.5,141.0,2.15,18.5,154.0,177.77,143.41
2016,7,31,7,30,54.0,169.0,2.1,19.0,193.0,231.65,186.96
2016,7,31,7,45,73.5,195.0,2.1,20.0,231.5,278.01,222.88
2016,7,31,8,0,93.0,221.0,2.1,21.0,270.0,324.09,257.58
2016,7,31,8,15,64.0,229.0,2.1,21.5,264.0,299.08,235.58
2016,7,31,8,30,35.0,237.0,2.1,22.0,258.0,274.03,213.94
2016,7,31,8,45,88.5,276.0,2.15,23.0,335.5,368.0,286.07
2016,7,31,9,0,142.0,315.0,2.2,24.0,413.0,482.57,369.89
2016,7,31,9,15,489.5,213.5,2.25,24.5,579.0,756.08,572.04
2016,7,31,9,30,837.0,112.0,2.3,25.0,745.0,972.43,714.58
2016,7,31,9,45,816.5,129.5,2.4,26.0,771.0,970.94,708.28
2016,7,31,10,0,796.0,147.0,2.5,27.0,797.0,953.39,693.9
2016,7,31,10,15,804.5,149.0,2.6,27.5,825.5,944.29,686.65
2016,7,31,10,30,813.0,151.0,2.7,28.0,854.0,931.74,677.16
2016,7,31,10,45,806.0,159.5,2.8,28.5,872.0,908.04,660.48
