Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,0,668.0,232.0,2.8,26.0,810.0,811.96,602.33
2016,8,20,11,15,672.5,233.5,2.9,26.0,824.5,786.71,584.75
2016,8,20,11,30,677.0,235.0,3.0,26.0,839.0,758.79,565.13
2016,8,20,11,45,685.5,232.0,3.15,26.5,847.5,727.44,542.09
2016,8,20,12,0,694.0,229.0,3.3,27.0,856.0,693.59,516.88
2016,8,20,12,15,694.0,229.0,3.4,27.0,855.5,654.28,488.03
2016,8,20,12,30,694.0,229.0,3.5,27.0,855.0,613.44,457.42
2016,8,20,12,45,680.5,234.5,3.6,27.0,843.0,567.97,422.63
2016,8,20,13,0,667.0,240.0,3.7,27.0,831.0,522.52,387.06
2016,8,20,13,15,662.5,238.0,3.7,26.5,815.5,476.06,350.45
2016,8,20,13,30,658.0,236.0,3.7,26.0,800.0,429.48,312.74
2016,8,20,13,45,659.5,227.5,3.75,26.0,780.0,380.55,271.79
2016,8,20,14,0,661.0,219.0,3.8,26.0,760.0,331.35,230.05
2016,8,20,14,15,650.5,215.0,3.8,25.5,731.0,282.28,189.39
2016,8,20,14,30,640.0,211.0,3.8,25.0,702.0,234.5,151.38
2016,8,20,14,45,634.0,202.5,3.85,25.0,668.5,185.77,116.48
2016,8,20,15,0,628.0,194.0,3.9,25.0,635.0,138.19,91.41
2016,8,20,15,15,609.5,188.0,3.85,24.5,594.5,114.86,90.62
2016,8,20,15,30,591.0,182.0,3.8,24.0,554.0,114.53,90.8
2016,8,20,15,45,575.5,172.0,3.8,23.5,511.5,111.56,88.77
2016,8,20,16,0,560.0,162.0,3.8,23.0,469.0,107.24,85.61
2016,8,20,16,15,530.5,153.0,3.7,22.5,421.5,103.06,82.53
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,98.66,79.23
2016,8,20,16,45,470.0,131.5,3.55,21.5,326.5,91.73,73.71
2016,8,20,17,0,439.0,119.0,3.5,21.0,279.0,84.47,67.81
2016,8,20,17,15,391.5,105.5,3.4,20.0,231.5,76.05,60.86
2016,8,20,17,30,344.0,92.0,3.3,19.0,184.0,67.32,53.42
2016,8,20,17,45,286.5,74.5,3.2,18.5,139.5,55.34,42.78
2016,8,20,18,0,229.0,57.0,3.1,18.0,95.0,42.97,31.55
2016,8,20,18,15,155.0,37.5,2.95,17.5,59.5,28.65,18.27
2016,8,20,18,30,81.0,18.0,2.8,17.0,24.0,13.92,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,12.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.35,14.5,18.5,50.15,0.0
2016,8,21,6,0,108.0,27.0,2.7,15.0,37.0,142.02,100.19
2016,8,21,6,15,179.0,46.5,2.7,15.5,75.0,228.15,185.59
2016,8,21,6,30,250.0,66.0,2.7,16.0,113.0,334.71,276.71
2016,8,21,6,45,310.0,82.0,2.75,16.5,159.0,411.59,341.34
2016,8,21,7,0,370.0,98.0,2.8,17.0,205.0,491.0,405.41
2016,8,21,7,15,185.0,100.5,2.75,17.5,154.0,307.34,254.62
2016,8,21,7,30,0.0,103.0,2.7,18.0,103.0,91.03,70.68
2016,8,21,7,45,5.0,133.0,2.7,18.5,135.5,125.26,99.07
2016,8,21,8,0,10.0,163.0,2.7,19.0,168.0,159.36,126.52
2016,8,21,8,15,21.0,190.5,2.65,19.5,202.5,196.27,155.96
2016,8,21,8,30,32.0,218.0,2.6,20.0,237.0,252.56,200.07
2016,8,21,8,45,42.5,244.5,2.6,21.0,271.0,288.51,226.88
2016,8,21,9,0,53.0,271.0,2.6,22.0,305.0,323.63,252.53
2016,8,21,9,15,85.0,301.5,2.6,22.5,360.5,383.43,297.59
2016,8,21,9,30,117.0,332.0,2.6,23.0,416.0,461.82,355.03
2016,8,21,9,45,209.5,341.0,2.65,23.5,500.5,551.97,421.79
2016,8,21,10,0,302.0,350.0,2.7,24.0,585.0,657.22,496.72
2016,8,21,10,15,485.0,285.5,2.75,24.0,679.0,764.38,574.84
2016,8,21,10,30,668.0,221.0,2.8,24.0,773.0,853.01,638.11
2016,8,21,10,45,678.0,222.0,2.9,24.5,795.5,837.6,625.29
2016,8,21,11,0,688.0,223.0,3.0,25.0,818.0,818.98,611.08
2016,8,21,11,15,693.0,225.0,3.1,25.0,832.5,794.05,593.54
2016,8,21,11,30,698.0,227.0,3.2,25.0,847.0,766.33,573.86
2016,8,21,11,45,703.0,226.0,3.3,25.5,855.0,733.38,549.2
2016,8,21,12,0,708.0,225.0,3.4,26.0,863.0,698.09,522.54
2016,8,21,12,15,708.0,225.0,3.5,26.0,862.0,658.19,493.08
2016,8,21,12,30,708.0,225.0,3.6,26.0,861.0,616.73,461.81
2016,8,21,12,45,723.5,213.5,3.75,26.0,858.0,573.64,428.83
2016,8,21,13,0,739.0,202.0,3.9,26.0,855.0,528.3,393.06
2016,8,21,13,15,733.5,200.5,3.95,25.5,838.5,478.66,353.54
2016,8,21,13,30,728.0,199.0,4.0,25.0,822.0,428.82,312.72
2016,8,21,13,45,590.5,256.5,4.1,25.0,752.5,374.99,270.23
2016,8,21,14,0,453.0,314.0,4.2,25.0,683.0,334.87,239.84
2016,8,21,14,15,574.0,249.5,4.2,24.5,699.0,287.87,197.26
2016,8,21,14,30,695.0,185.0,4.2,24.0,715.0,224.38,141.93
2016,8,21,14,45,683.0,180.0,4.25,23.5,679.5,174.25,106.74
2016,8,21,15,0,671.0,175.0,4.3,23.0,644.0,125.85,82.8
2016,8,21,15,15,653.0,169.5,4.2,22.5,603.0,104.25,82.54
2016,8,21,15,30,635.0,164.0,4.1,22.0,562.0,103.76,82.54
2016,8,21,15,45,466.5,192.0,4.1,22.0,472.5,121.77,97.94
2016,8,21,16,0,298.0,220.0,4.1,22.0,383.0,144.94,117.7
2016,8,21,16,15,415.5,177.0,4.05,21.0,380.0,116.56,94.51
2016,8,21,16,30,533.0,134.0,4.0,20.0,377.0,92.81,74.87
2016,8,21,16,45,497.0,123.5,3.95,19.5,328.0,86.91,70.18
2016,8,21,17,0,461.0,113.0,3.9,19.0,279.0,80.77,65.16
2016,8,21,17,15,411.0,100.5,3.75,18.5,231.0,72.87,58.47
2016,8,21,17,30,361.0,88.0,3.6,18.0,183.0,64.71,51.35
2016,8,21,17,45,297.5,72.0,3.5,17.5,138.5,53.67,41.46
2016,8,21,18,0,234.0,56.0,3.4,17.0,94.0,42.31,31.05
2016,8,21,18,15,156.5,37.0,3.3,16.5,58.0,28.31,17.87
2016,8,21,18,30,79.0,18.0,3.2,16.0,22.0,13.94,0.0
2016,8,21,18,45,39.5,9.0,3.1,16.0,11.0,7.68,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.5,13.5,2.75,14.5,18.0,49.75,0.0
2016,8,22,6,0,107.0,27.0,3.0,15.0,36.0,141.13,97.07
2016,8,22,6,15,179.5,46.5,3.0,15.5,74.0,229.24,186.22
2016,8,22,6,30,252.0,66.0,3.0,16.0,112.0,336.48,278.25
2016,8,22,6,45,130.0,82.5,3.0,16.5,106.5,220.87,183.24
2016,8,22,7,0,8.0,99.0,3.0,17.0,101.0,102.89,81.5
2016,8,22,7,15,16.5,119.5,2.9,17.5,125.5,129.85,104.3
2016,8,22,7,30,25.0,140.0,2.8,18.0,150.0,172.61,139.4
2016,8,22,7,45,39.0,165.0,2.75,18.5,183.0,212.06,171.24
2016,8,22,8,0,53.0,190.0,2.7,19.0,216.0,251.13,202.06
2016,8,22,8,15,40.5,201.5,2.65,19.5,222.0,246.96,196.99
2016,8,22,8,30,28.0,213.0,2.6,20.0,228.0,242.86,192.15
2016,8,22,8,45,37.5,239.0,2.6,20.5,261.5,277.3,218.46
2016,8,22,9,0,47.0,265.0,2.6,21.0,295.0,310.94,243.61
2016,8,22,9,15,106.5,299.5,2.65,21.5,374.0,402.3,313.99
2016,8,22,9,30,166.0,334.0,2.7,22.0,453.0,511.6,394.9
2016,8,22,9,45,415.0,267.5,2.75,22.5,584.5,709.34,542.08
2016,8,22,10,0,664.0,201.0,2.8,23.0,716.0,869.8,655.16
2016,8,22,10,15,674.0,204.0,2.9,23.5,743.5,862.69,647.35
2016,8,22,10,30,684.0,207.0,3.0,24.0,771.0,852.27,638.73
2016,8,22,10,45,690.5,210.0,3.1,24.5,792.0,835.47,625.57
2016,8,22,11,0,697.0,213.0,3.2,25.0,813.0,815.56,610.27
2016,8,22,11,15,701.5,214.5,3.3,25.0,827.5,789.62,591.91
2016,8,22,11,30,706.0,216.0,3.4,25.0,842.0,760.94,571.42
2016,8,22,11,45,709.5,216.0,3.55,25.5,848.5,727.63,546.5
2016,8,22,12,0,713.0,216.0,3.7,26.0,855.0,692.03,519.57
2016,8,22,12,15,712.5,215.5,3.8,26.0,854.0,651.34,489.32
2016,8,22,12,30,712.0,215.0,3.9,26.0,853.0,609.13,457.29
2016,8,22,12,45,676.5,233.5,4.0,26.0,835.0,560.92,419.87
2016,8,22,13,0,641.0,252.0,4.1,26.0,817.0,514.25,382.98
2016,8,22,13,15,636.0,250.0,4.1,25.5,801.5,468.64,346.76
2016,8,22,13,30,631.0,248.0,4.1,25.0,786.0,423.03,309.56
2016,8,22,13,45,629.5,241.0,4.2,25.0,765.0,375.33,269.48
2016,8,22,14,0,628.0,234.0,4.3,25.0,744.0,327.72,229.01
2016,8,22,14,15,617.0,229.5,4.3,24.5,714.5,279.91,189.44
2016,8,22,14,30,606.0,225.0,4.3,24.0,685.0,233.53,152.82
2016,8,22,14,45,597.5,216.5,4.35,23.5,651.5,186.39,119.99
2016,8,22,15,0,589.0,208.0,4.4,23.0,618.0,140.73,97.39
2016,8,22,15,15,570.0,201.0,4.35,22.5,578.0,124.2,99.22
2016,8,22,15,30,551.0,194.0,4.3,22.0,538.0,122.24,98.06
2016,8,22,15,45,533.0,184.0,4.3,21.5,495.0,118.35,95.28
2016,8,22,16,0,515.0,174.0,4.3,21.0,452.0,114.2,92.27
2016,8,22,16,15,485.5,163.5,4.2,20.5,405.5,109.3,88.58
2016,8,22,16,30,456.0,153.0,4.1,20.0,359.0,104.14,84.63
2016,8,22,16,45,423.5,139.0,4.0,19.5,312.0,96.38,78.37
2016,8,22,17,0,391.0,125.0,3.9,19.0,265.0,88.25,71.66
2016,8,22,17,15,344.0,109.5,3.75,18.5,218.0,78.59,63.45
2016,8,22,17,30,297.0,94.0,3.6,18.0,171.0,70.04,55.98
2016,8,22,17,45,242.0,75.0,3.45,17.5,128.0,56.58,43.95
2016,8,22,18,0,187.0,56.0,3.3,17.0,85.0,42.8,31.4
2016,8,22,18,15,121.0,35.0,3.15,16.5,51.5,27.28,16.79
2016,8,22,18,30,55.0,14.0,3.0,16.0,18.0,11.31,0.0
2016,8,22,18,45,27.5,7.0,2.85,16.0,9.0,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.5,13.5,2.2,15.5,18.5,56.12,0.0
2016,8,23,6,0,125.0,27.0,2.5,16.0,37.0,172.93,115.46
2016,8,23,6,15,206.5,44.5,2.5,16.5,76.0,265.9,214.26
2016,8,23,6,30,288.0,62.0,2.5,17.0,115.0,360.24,296.06
2016,8,23,6,45,352.0,75.5,2.55,17.5,161.0,438.11,361.3
2016,8,23,7,0,416.0,89.0,2.6,18.0,207.0,518.89,425.44
2016,8,23,7,15,239.5,119.0,2.55,18.5,190.0,383.87,315.24
2016,8,23,7,30,63.0,149.0,2.5,19.0,173.0,220.9,178.93
2016,8,23,7,45,87.0,174.0,2.45,19.5,212.5,270.15,218.78
2016,8,23,8,0,111.0,199.0,2.4,20.0,252.0,339.31,272.44
2016,8,23,8,15,130.0,222.5,2.35,20.5,291.0,381.56,303.79
2016,8,23,8,30,149.0,246.0,2.3,21.0,330.0,422.98,333.89
2016,8,23,8,45,418.5,196.0,2.3,21.5,459.0,667.28,519.8
2016,8,23,9,0,688.0,146.0,2.3,22.0,588.0,880.42,667.3
2016,8,23,9,15,705.0,150.0,2.3,22.5,628.0,893.95,671.46
2016,8,23,9,30,722.0,154.0,2.3,23.0,668.0,904.13,675.37
2016,8,23,9,45,710.5,170.0,2.35,24.0,696.5,896.76,666.84
2016,8,23,10,0,699.0,186.0,2.4,25.0,725.0,885.89,656.32
2016,8,23,10,15,709.0,188.5,2.45,25.0,753.5,877.73,650.36
2016,8,23,10,30,719.0,191.0,2.5,25.0,782.0,866.2,642.24
2016,8,23,10,45,728.0,192.5,2.6,25.5,804.5,849.43,629.85
2016,8,23,11,0,737.0,194.0,2.7,26.0,827.0,829.38,615.13
2016,8,23,11,15,741.5,195.0,2.75,26.5,841.5,802.01,594.68
2016,8,23,11,30,746.0,196.0,2.8,27.0,856.0,771.84,572.2
2016,8,23,11,45,751.0,195.0,2.9,27.5,863.5,737.59,546.96
2016,8,23,12,0,756.0,194.0,3.0,28.0,871.0,698.13,517.77
2016,8,23,12,15,756.0,194.0,3.1,28.0,870.0,657.79,488.25
2016,8,23,12,30,756.0,194.0,3.2,28.0,869.0,615.8,456.79
2016,8,23,12,45,764.0,187.0,3.3,28.0,863.5,571.4,422.82
2016,8,23,13,0,772.0,180.0,3.4,28.0,858.0,525.13,386.42
2016,8,23,13,15,767.0,178.5,3.45,28.0,841.5,475.45,346.34
2016,8,23,13,30,762.0,177.0,3.5,28.0,825.0,425.44,304.99
2016,8,23,13,45,757.5,174.0,3.6,28.0,802.0,374.41,262.05
2016,8,23,14,0,753.0,171.0,3.7,28.0,779.0,317.35,214.17
2016,8,23,14,15,742.5,168.0,3.75,27.5,749.0,264.24,170.22
2016,8,23,14,30,732.0,165.0,3.8,27.0,719.0,212.25,129.38
2016,8,23,14,45,721.5,160.0,3.9,27.0,683.5,160.31,93.99
2016,8,23,15,0,711.0,155.0,4.0,27.0,648.0,109.91,71.2
2016,8,23,15,15,693.5,150.5,4.0,26.5,606.5,93.82,72.64
2016,8,23,15,30,676.0,146.0,4.0,26.0,565.0,93.47,72.72
2016,8,23,15,45,656.5,139.5,4.0,25.5,520.5,91.69,71.62
2016,8,23,16,0,637.0,133.0,4.0,25.0,476.0,89.76,70.38
2016,8,23,16,15,607.5,126.5,3.95,24.0,427.5,87.53,69.03
2016,8,23,16,30,578.0,120.0,3.9,23.0,379.0,85.18,67.54
2016,8,23,16,45,542.5,110.5,3.85,22.5,329.5,80.34,63.75
2016,8,23,17,0,507.0,101.0,3.8,22.0,280.0,73.32,57.99
2016,8,23,17,15,455.5,90.5,3.65,21.0,231.0,66.52,52.38
2016,8,23,17,30,404.0,80.0,3.5,20.0,182.0,59.51,46.38
2016,8,23,17,45,336.5,65.5,3.4,19.5,137.0,49.32,37.27
2016,8,23,18,0,269.0,51.0,3.3,19.0,92.0,38.86,27.68
2016,8,23,18,15,178.5,33.5,3.2,18.0,56.0,25.79,15.16
2016,8,23,18,30,88.0,16.0,3.1,17.0,20.0,12.44,0.0
2016,8,23,18,45,44.0,8.0,3.05,16.5,10.0,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,13.0,2.0,14.5,20.5,78.79,0.0
2016,8,24,6,0,190.0,26.0,2.3,15.0,41.0,218.73,142.64
2016,8,24,6,15,287.5,40.0,2.3,15.5,82.5,322.15,260.3
2016,8,24,6,30,385.0,54.0,2.3,16.0,124.0,431.64,353.92
2016,8,24,6,45,454.5,64.5,2.35,16.5,173.0,515.93,422.96
2016,8,24,7,0,524.0,75.0,2.4,17.0,222.0,602.44,490.35
2016,8,24,7,15,262.0,82.0,2.35,17.5,155.5,373.94,309.04
2016,8,24,7,30,0.0,89.0,2.3,18.0,89.0,76.64,58.64
2016,8,24,7,45,0.0,113.0,2.3,18.5,113.0,99.52,77.64
2016,8,24,8,0,0.0,137.0,2.3,19.0,137.0,122.23,95.83
2016,8,24,8,15,17.0,177.0,2.3,19.5,186.5,178.2,141.35
2016,8,24,8,30,34.0,217.0,2.3,20.0,236.0,253.91,201.19
2016,8,24,8,45,100.5,253.5,2.3,20.5,316.0,356.7,282.08
2016,8,24,9,0,167.0,290.0,2.3,21.0,396.0,479.08,374.2
2016,8,24,9,15,258.5,294.0,2.3,21.5,471.5,586.17,452.61
2016,8,24,9,30,350.0,298.0,2.3,22.0,547.0,669.87,511.95
2016,8,24,9,45,602.0,207.5,2.35,23.0,661.0,831.0,626.64
2016,8,24,10,0,854.0,117.0,2.4,24.0,775.0,938.84,694.89
2016,8,24,10,15,862.0,118.5,2.45,24.5,804.0,927.02,684.05
2016,8,24,10,30,870.0,120.0,2.5,25.0,833.0,911.66,672.2
2016,8,24,10,45,875.5,121.0,2.6,25.5,855.0,890.14,656.8
2016,8,24,11,0,881.0,122.0,2.7,26.0,877.0,865.32,639.28
2016,8,24,11,15,884.5,123.0,2.75,26.0,891.5,835.66,619.42
2016,8,24,11,30,888.0,124.0,2.8,26.0,906.0,803.01,597.5
2016,8,24,11,45,888.5,125.0,2.9,26.5,912.5,765.34,570.67
2016,8,24,12,0,889.0,126.0,3.0,27.0,919.0,725.22,540.55
2016,8,24,12,15,888.5,126.0,3.05,27.0,917.5,681.41,508.05
2016,8,24,12,30,888.0,126.0,3.1,27.0,916.0,635.67,473.35
2016,8,24,12,45,865.5,137.0,3.2,27.0,901.0,584.37,433.74
2016,8,24,13,0,843.0,148.0,3.3,27.0,886.0,533.3,393.29
2016,8,24,13,15,838.5,147.0,3.35,27.0,869.0,480.94,350.74
2016,8,24,13,30,834.0,146.0,3.4,27.0,852.0,428.02,306.6
2016,8,24,13,45,826.5,145.0,3.5,27.0,827.5,373.77,260.62
2016,8,24,14,0,819.0,144.0,3.6,27.0,803.0,319.72,214.34
2016,8,24,14,15,809.5,141.5,3.6,26.5,772.0,264.63,168.34
2016,8,24,14,30,800.0,139.0,3.6,26.0,741.0,210.44,125.68
2016,8,24,14,45,787.0,136.5,3.65,26.0,704.0,157.02,90.04
2016,8,24,15,0,774.0,134.0,3.7,26.0,667.0,105.31,68.94
2016,8,24,15,15,757.0,130.5,3.7,25.5,624.5,83.16,64.11
2016,8,24,15,30,740.0,127.0,3.7,25.0,582.0,82.9,64.23
2016,8,24,15,45,718.5,122.0,3.7,24.5,535.5,81.54,63.42
2016,8,24,16,0,697.0,117.0,3.7,24.0,489.0,80.08,62.53
2016,8,24,16,15,668.0,111.5,3.65,23.5,439.5,78.07,61.17
2016,8,24,16,30,639.0,106.0,3.6,23.0,390.0,75.95,59.7
2016,8,24,16,45,601.5,98.5,3.55,22.5,339.0,72.15,56.75
2016,8,24,17,0,564.0,91.0,3.5,22.0,288.0,68.2,53.59
2016,8,24,17,15,511.0,82.0,3.4,21.0,237.5,62.76,49.12
2016,8,24,17,30,458.0,73.0,3.3,20.0,187.0,57.16,44.31
2016,8,24,17,45,383.0,60.5,3.2,19.0,140.5,46.01,34.43
2016,8,24,18,0,308.0,48.0,3.1,18.0,94.0,36.83,26.0
2016,8,24,18,15,203.5,32.0,3.05,17.5,57.0,24.75,14.0
2016,8,24,18,30,99.0,16.0,3.0,17.0,20.0,12.46,0.0
2016,8,24,18,45,49.5,8.0,2.95,16.5,10.0,6.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,80.77,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,220.82,137.62
2016,8,25,6,15,297.5,38.0,2.6,15.5,81.0,330.65,266.77
2016,8,25,6,30,398.0,51.0,2.6,16.0,122.0,438.68,359.75
2016,8,25,6,45,471.5,59.5,2.65,16.5,171.0,523.97,429.93
2016,8,25,7,0,545.0,68.0,2.7,17.0,220.0,611.65,498.48
2016,8,25,7,15,272.5,83.0,2.7,17.5,159.0,384.82,318.51
2016,8,25,7,30,0.0,98.0,2.7,18.0,98.0,86.19,66.61
2016,8,25,7,45,0.0,113.5,2.7,18.5,113.5,100.16,78.19
2016,8,25,8,0,0.0,129.0,2.7,19.0,129.0,114.02,89.15
2016,8,25,8,15,0.0,137.5,2.65,19.5,137.5,120.7,94.1
2016,8,25,8,30,0.0,146.0,2.6,20.0,146.0,127.53,99.12
2016,8,25,8,45,10.5,189.0,2.6,20.5,196.0,178.78,140.15
2016,8,25,9,0,21.0,232.0,2.6,21.0,246.0,230.0,180.14
2016,8,25,9,15,32.5,262.5,2.6,21.5,285.0,288.69,225.08
2016,8,25,9,30,44.0,293.0,2.6,22.0,324.0,327.85,254.15
2016,8,25,9,45,155.0,323.5,2.65,22.5,441.5,479.88,370.23
2016,8,25,10,0,266.0,354.0,2.7,23.0,559.0,625.29,475.68
2016,8,25,10,15,578.5,229.5,2.75,23.5,696.5,795.64,600.83
2016,8,25,10,30,891.0,105.0,2.8,24.0,834.0,913.44,679.69
2016,8,25,10,45,897.5,106.0,2.85,24.5,856.5,892.55,662.94
2016,8,25,11,0,904.0,107.0,2.9,25.0,879.0,868.22,645.2
2016,8,25,11,15,907.5,107.5,2.9,25.0,894.0,837.66,624.24
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,804.07,601.23
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,766.57,574.5
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,726.47,543.93
2016,8,25,12,15,914.0,110.0,3.05,26.0,922.0,682.17,510.86
2016,8,25,12,30,914.0,110.0,3.1,26.0,921.0,635.82,475.46
2016,8,25,12,45,902.5,115.0,3.15,26.0,909.0,585.23,435.96
2016,8,25,13,0,891.0,120.0,3.2,26.0,897.0,533.9,394.83
2016,8,25,13,15,886.5,119.0,3.25,26.0,880.0,480.87,351.28
2016,8,25,13,30,882.0,118.0,3.3,26.0,863.0,427.13,305.99
2016,8,25,13,45,875.0,117.5,3.4,26.0,838.0,372.4,259.05
2016,8,25,14,0,868.0,117.0,3.5,26.0,813.0,317.61,211.65
2016,8,25,14,15,859.5,115.0,3.6,25.5,782.0,261.7,164.61
2016,8,25,14,30,851.0,113.0,3.7,25.0,751.0,206.37,121.01
2016,8,25,14,45,839.0,111.0,3.8,25.0,713.5,141.98,77.49
2016,8,25,15,0,827.0,109.0,3.9,25.0,676.0,87.75,56.88
2016,8,25,15,15,812.0,106.0,3.95,24.5,633.5,76.8,59.1
2016,8,25,15,30,797.0,103.0,4.0,24.0,591.0,76.12,58.83
2016,8,25,15,45,777.5,99.5,4.05,23.5,544.0,74.97,58.17
2016,8,25,16,0,758.0,96.0,4.1,23.0,497.0,73.74,57.45
2016,8,25,16,15,731.0,91.5,4.05,22.5,447.0,71.61,55.94
2016,8,25,16,30,704.0,87.0,4.0,22.0,397.0,63.48,49.27
2016,8,25,16,45,668.5,81.5,4.0,21.5,345.5,60.58,47.02
2016,8,25,17,0,633.0,76.0,4.0,21.0,294.0,57.59,44.63
2016,8,25,17,15,581.0,69.0,3.9,20.0,242.5,53.21,41.01
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,48.75,37.14
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.5,41.55,30.66
2016,8,25,18,0,376.0,42.0,3.6,17.0,96.0,34.2,23.77
2016,8,25,18,15,255.0,28.5,3.45,16.5,58.5,23.4,12.54
2016,8,25,18,30,134.0,15.0,3.3,16.0,21.0,12.8,0.0
2016,8,25,18,45,67.0,7.5,3.15,15.5,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,14.5,20.0,87.0,0.0
2016,8,26,6,0,216.0,24.0,2.4,15.0,40.0,234.71,137.98
2016,8,26,6,15,323.0,36.5,2.45,15.5,82.5,348.81,280.15
2016,8,26,6,30,430.0,49.0,2.5,16.0,125.0,462.25,377.65
2016,8,26,6,45,493.5,58.5,2.55,16.5,173.5,540.98,442.53
2016,8,26,7,0,557.0,68.0,2.6,17.0,222.0,621.62,505.51
2016,8,26,7,15,278.5,74.0,2.6,17.5,151.0,376.81,312.36
2016,8,26,7,30,0.0,80.0,2.6,18.0,80.0,67.66,51.19
2016,8,26,7,45,0.0,104.5,2.6,18.5,104.5,90.93,70.57
2016,8,26,8,0,0.0,129.0,2.6,19.0,129.0,114.13,89.26
2016,8,26,8,15,10.5,165.5,2.6,19.5,171.5,159.89,126.42
2016,8,26,8,30,21.0,202.0,2.6,20.0,214.0,205.59,162.68
2016,8,26,8,45,197.0,227.0,2.6,20.5,351.5,440.65,350.55
2016,8,26,9,0,373.0,252.0,2.6,21.0,489.0,657.28,511.6
2016,8,26,9,15,608.0,180.5,2.6,21.5,596.0,829.37,634.4
2016,8,26,9,30,843.0,109.0,2.6,22.0,703.0,959.5,718.83
2016,8,26,9,45,821.5,127.0,2.65,22.5,730.5,944.64,705.26
2016,8,26,10,0,800.0,145.0,2.7,23.0,758.0,925.78,690.6
2016,8,26,10,15,809.0,147.0,2.75,23.5,786.5,915.19,681.66
2016,8,26,10,30,818.0,149.0,2.8,24.0,815.0,901.02,670.41
2016,8,26,10,45,822.5,151.5,2.85,24.5,836.5,879.89,654.63
2016,8,26,11,0,827.0,154.0,2.9,25.0,858.0,855.48,636.79
2016,8,26,11,15,831.0,155.0,2.95,25.0,872.5,826.09,616.86
2016,8,26,11,30,835.0,156.0,3.0,25.0,887.0,793.73,594.41
2016,8,26,11,45,836.5,156.5,3.1,25.5,893.5,756.31,566.47
2016,8,26,12,0,838.0,157.0,3.2,26.0,900.0,716.46,536.37
2016,8,26,12,15,837.5,157.0,3.25,26.0,898.5,672.69,503.72
2016,8,26,12,30,837.0,157.0,3.3,26.0,897.0,627.09,468.96
2016,8,26,12,45,838.5,153.5,3.4,26.0,888.5,578.21,431.05
2016,8,26,13,0,840.0,150.0,3.5,26.0,880.0,527.85,390.88
2016,8,26,13,15,835.5,149.0,3.55,26.0,863.0,475.48,347.92
2016,8,26,13,30,831.0,148.0,3.6,26.0,846.0,422.56,303.41
2016,8,26,13,45,826.0,145.0,3.7,26.0,822.0,367.72,256.61
2016,8,26,14,0,821.0,142.0,3.8,26.0,798.0,312.86,209.41
2016,8,26,14,15,811.0,140.0,3.85,25.5,766.5,257.85,163.44
2016,8,26,14,30,801.0,138.0,3.9,25.0,735.0,203.79,121.25
2016,8,26,14,45,791.0,133.5,3.95,25.0,698.5,149.22,85.7
2016,8,26,15,0,781.0,129.0,4.0,25.0,662.0,96.05,74.78
2016,8,26,15,15,764.0,125.5,4.0,24.5,619.0,88.99,69.29
2016,8,26,15,30,747.0,122.0,4.0,24.0,576.0,80.34,62.39
2016,8,26,15,45,728.0,116.5,4.0,24.0,530.0,78.56,61.09
2016,8,26,16,0,709.0,111.0,4.0,24.0,484.0,76.65,59.68
2016,8,26,16,15,680.0,105.5,3.95,23.0,434.0,74.46,58.27
2016,8,26,16,30,651.0,100.0,3.9,22.0,384.0,72.16,56.73
2016,8,26,16,45,614.5,93.0,3.85,21.5,333.0,68.56,53.92
2016,8,26,17,0,578.0,86.0,3.8,21.0,282.0,64.83,50.91
2016,8,26,17,15,523.0,77.0,3.65,20.0,231.5,59.21,46.23
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,53.43,41.2
2016,8,26,17,45,391.0,56.0,3.4,18.5,134.5,44.78,33.35
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,33.94,23.35
2016,8,26,18,15,202.0,28.5,3.15,17.5,52.0,22.13,10.91
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,11.1,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,14.5,16.5,58.86,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,33.0,171.72,92.16
2016,8,27,6,15,229.5,40.5,2.35,15.5,73.0,278.47,223.09
2016,8,27,6,30,322.0,57.0,2.4,16.0,113.0,380.61,312.84
2016,8,27,6,45,161.0,59.5,2.45,16.5,87.5,228.71,190.06
2016,8,27,7,0,0.0,62.0,2.5,17.0,62.0,52.57,38.88
2016,8,27,7,15,0.0,77.0,2.45,17.0,77.0,66.4,50.71
2016,8,27,7,30,0.0,92.0,2.4,17.0,92.0,80.06,62.1
2016,8,27,7,45,0.0,107.0,2.4,17.5,107.0,93.6,73.07
2016,8,27,8,0,0.0,122.0,2.4,18.0,122.0,107.03,83.77
2016,8,27,8,15,0.0,142.0,2.4,18.5,142.0,125.43,98.36
2016,8,27,8,30,0.0,162.0,2.4,19.0,162.0,143.63,112.57
2016,8,27,8,45,13.0,200.5,2.45,19.5,209.0,193.09,152.19
2016,8,27,9,0,26.0,239.0,2.5,20.0,256.0,242.25,190.64
2016,8,27,9,15,54.5,277.5,2.55,20.5,315.0,326.95,256.26
2016,8,27,9,30,83.0,316.0,2.6,21.0,374.0,390.81,304.22
2016,8,27,9,45,434.5,232.5,2.65,21.5,561.5,686.75,530.1
2016,8,27,10,0,786.0,149.0,2.7,22.0,749.0,915.07,688.52
2016,8,27,10,15,794.5,151.0,2.75,22.5,777.5,904.15,677.06
2016,8,27,10,30,803.0,153.0,2.8,23.0,806.0,889.7,665.56
2016,8,27,10,45,811.0,153.5,2.85,23.5,828.0,869.87,650.58
2016,8,27,11,0,819.0,154.0,2.9,24.0,850.0,846.68,633.46
2016,8,27,11,15,822.5,155.0,2.95,24.0,863.5,817.07,613.25
2016,8,27,11,30,826.0,156.0,3.0,24.0,877.0,784.56,590.4
2016,8,27,11,45,829.0,155.5,3.1,24.5,884.0,747.61,562.66
2016,8,27,12,0,832.0,155.0,3.2,25.0,891.0,708.18,532.7
2016,8,27,12,15,831.5,155.0,3.3,25.0,889.0,664.65,500.18
2016,8,27,12,30,831.0,155.0,3.4,25.0,887.0,619.32,465.5
2016,8,27,12,45,825.5,156.0,3.5,25.0,876.5,570.49,427.28
2016,8,27,13,0,820.0,157.0,3.6,25.0,866.0,520.74,387.29
2016,8,27,13,15,815.0,155.5,3.65,25.0,849.0,468.65,344.35
2016,8,27,13,30,810.0,154.0,3.7,25.0,832.0,416.14,299.99
2016,8,27,13,45,806.5,150.0,3.8,25.0,809.0,362.09,253.63
2016,8,27,14,0,803.0,146.0,3.9,25.0,786.0,307.92,206.82
2016,8,27,14,15,793.5,144.0,3.9,24.5,754.5,253.98,161.63
2016,8,27,14,30,784.0,142.0,3.9,24.0,723.0,200.95,120.39
2016,8,27,14,45,776.5,136.5,3.95,24.0,687.5,146.88,85.56
2016,8,27,15,0,769.0,131.0,4.0,24.0,652.0,93.92,73.34
2016,8,27,15,15,752.0,127.0,4.0,23.5,609.5,81.63,63.43
2016,8,27,15,30,735.0,123.0,4.0,23.0,567.0,80.96,63.19
2016,8,27,15,45,719.5,116.5,4.0,22.5,522.0,78.62,61.54
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,76.09,59.72
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,73.88,58.15
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,71.56,56.47
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,66.87,52.69
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,61.95,48.62
2016,8,27,17,15,528.0,73.5,3.7,19.0,227.5,56.62,44.15
2016,8,27,17,30,474.0,65.0,3.6,18.0,177.0,51.15,39.35
2016,8,27,17,45,400.0,53.0,3.5,17.5,131.0,42.43,31.4
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,33.43,22.92
2016,8,27,18,15,209.5,26.5,3.25,16.5,50.0,20.64,9.11
2016,8,27,18,30,93.0,12.0,3.1,16.0,15.0,10.24,0.0
2016,8,27,18,45,46.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.5,11.5,1.35,13.5,17.5,73.96,0.0
2016,8,28,6,0,181.0,23.0,1.5,14.0,35.0,201.56,98.63
2016,8,28,6,15,284.5,37.0,1.5,14.5,76.0,318.25,254.15
2016,8,28,6,30,388.0,51.0,1.5,15.0,117.0,428.82,349.69
2016,8,28,6,45,194.0,58.0,1.55,15.5,91.0,254.53,211.64
2016,8,28,7,0,0.0,65.0,1.6,16.0,65.0,56.0,41.87
2016,8,28,7,15,0.0,81.0,1.55,16.5,81.0,70.86,54.57
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,85.51,66.63
2016,8,28,7,45,0.0,120.0,1.45,17.5,120.0,107.47,84.51
2016,8,28,8,0,0.0,143.0,1.4,18.0,143.0,129.15,101.8
2016,8,28,8,15,11.5,173.0,1.4,18.5,179.0,169.15,134.11
2016,8,28,8,30,23.0,203.0,1.4,19.0,215.0,208.9,165.45
2016,8,28,8,45,74.0,243.5,1.45,20.0,289.0,319.24,251.96
2016,8,28,9,0,125.0,284.0,1.5,21.0,363.0,430.67,335.04
2016,8,28,9,15,182.0,301.5,1.55,21.5,424.5,498.24,384.22
2016,8,28,9,30,239.0,319.0,1.6,22.0,486.0,563.85,430.94
2016,8,28,9,45,550.0,217.5,1.7,22.5,628.5,779.1,587.65
2016,8,28,10,0,861.0,116.0,1.8,23.0,771.0,937.1,691.24
2016,8,28,10,15,869.0,117.5,1.9,23.5,800.0,924.76,680.15
2016,8,28,10,30,877.0,119.0,2.0,24.0,829.0,908.86,668.69
2016,8,28,10,45,883.0,120.0,2.15,24.5,851.0,887.22,653.99
2016,8,28,11,0,889.0,121.0,2.3,25.0,873.0,862.21,637.02
2016,8,28,11,15,892.5,122.0,2.4,25.5,887.5,831.93,616.05
2016,8,28,11,30,896.0,123.0,2.5,26.0,902.0,798.64,593.01
2016,8,28,11,45,898.0,122.5,2.65,26.5,908.5,760.12,565.69
2016,8,28,12,0,900.0,122.0,2.8,27.0,915.0,719.08,535.25
2016,8,28,12,15,899.5,122.0,2.9,27.0,913.5,674.53,502.35
2016,8,28,12,30,899.0,122.0,3.0,27.0,912.0,628.02,467.11
2016,8,28,12,45,912.5,112.5,3.1,27.0,907.0,579.92,429.73
2016,8,28,13,0,926.0,103.0,3.2,27.0,902.0,529.1,388.99
2016,8,28,13,15,922.0,102.5,3.3,26.5,885.0,474.9,345.08
2016,8,28,13,30,918.0,102.0,3.4,26.0,868.0,419.85,299.05
2016,8,28,13,45,912.0,101.0,3.5,26.0,843.0,363.18,250.18
2016,8,28,14,0,906.0,100.0,3.6,26.0,818.0,306.34,200.86
2016,8,28,14,15,898.0,98.5,3.6,25.5,786.0,248.8,152.56
2016,8,28,14,30,890.0,97.0,3.6,25.0,754.0,191.75,108.48
2016,8,28,14,45,879.0,95.0,3.65,25.0,716.5,134.84,73.37
2016,8,28,15,0,868.0,93.0,3.7,25.0,679.0,79.48,61.06
2016,8,28,15,15,853.5,91.0,3.65,24.5,635.5,78.43,60.52
2016,8,28,15,30,839.0,89.0,3.6,24.0,592.0,67.94,52.0
2016,8,28,15,45,820.0,86.0,3.55,24.0,544.5,66.74,51.15
2016,8,28,16,0,801.0,83.0,3.5,24.0,497.0,65.47,50.25
2016,8,28,16,15,774.5,79.0,3.45,23.0,446.0,63.31,48.8
2016,8,28,16,30,748.0,75.0,3.4,22.0,395.0,61.07,47.25
2016,8,28,16,45,711.0,70.5,3.35,21.5,342.5,58.26,45.05
2016,8,28,17,0,674.0,66.0,3.3,21.0,290.0,50.86,38.8
2016,8,28,17,15,620.5,60.0,3.15,20.0,237.5,46.91,35.49
2016,8,28,17,30,567.0,54.0,3.0,19.0,185.0,42.91,31.98
2016,8,28,17,45,482.5,45.0,2.9,18.5,136.5,36.23,25.85
2016,8,28,18,0,398.0,36.0,2.8,18.0,88.0,29.46,19.35
2016,8,28,18,15,260.5,23.5,2.65,17.5,51.5,19.32,7.16
2016,8,28,18,30,123.0,11.0,2.5,17.0,15.0,9.39,0.0
2016,8,28,18,45,61.5,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.0,1.9,13.5,18.0,82.29,0.0
2016,8,29,6,0,206.0,22.0,2.2,14.0,36.0,219.59,93.71
2016,8,29,6,15,319.5,34.0,2.3,14.5,77.5,342.27,273.13
2016,8,29,6,30,433.0,46.0,2.4,15.0,119.0,459.62,375.74
2016,8,29,6,45,503.0,54.5,2.5,15.5,168.0,542.17,444.41
2016,8,29,7,0,573.0,63.0,2.6,16.0,217.0,627.01,511.31
2016,8,29,7,15,286.5,76.0,2.55,16.0,153.0,386.51,321.83
2016,8,29,7,30,0.0,89.0,2.5,16.0,89.0,77.13,59.57
2016,8,29,7,45,0.0,97.0,2.5,16.5,97.0,83.55,64.98
2016,8,29,8,0,0.0,105.0,2.5,17.0,105.0,90.14,70.12
2016,8,29,8,15,0.0,129.0,2.5,17.5,129.0,112.52,88.21
2016,8,29,8,30,0.0,153.0,2.5,18.0,153.0,134.77,105.89
2016,8,29,8,45,80.0,218.5,2.55,18.5,269.0,295.88,237.28
2016,8,29,9,0,160.0,284.0,2.6,19.0,385.0,464.67,367.37
2016,8,29,9,15,93.0,274.0,2.6,19.5,333.5,360.4,283.74
2016,8,29,9,30,26.0,264.0,2.6,20.0,282.0,261.02,203.86
2016,8,29,9,45,460.5,178.5,2.65,20.5,526.5,650.42,508.98
2016,8,29,10,0,895.0,93.0,2.7,21.0,771.0,942.04,710.02
2016,8,29,10,15,902.0,94.0,2.75,21.5,800.0,928.13,695.86
2016,8,29,10,30,909.0,95.0,2.8,22.0,829.0,910.63,682.31
2016,8,29,10,45,915.5,95.0,2.85,23.0,851.0,888.11,664.24
2016,8,29,11,0,922.0,95.0,2.9,24.0,873.0,862.16,644.03
2016,8,29,11,15,925.0,96.0,2.95,24.0,887.5,831.02,622.87
2016,8,29,11,30,928.0,97.0,3.0,24.0,902.0,796.8,599.55
2016,8,29,11,45,930.5,96.5,3.1,24.5,908.5,757.94,571.79
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,716.42,540.07
2016,8,29,12,15,681.5,226.5,3.25,25.0,824.5,625.37,470.09
2016,8,29,12,30,430.0,357.0,3.3,25.0,734.0,540.6,405.11
2016,8,29,12,45,665.0,234.5,3.4,25.5,809.5,539.97,403.61
2016,8,29,13,0,900.0,112.0,3.5,26.0,885.0,520.35,384.82
2016,8,29,13,15,896.0,111.0,3.55,25.5,868.0,466.92,340.95
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,412.71,295.26
2016,8,29,13,45,581.5,238.0,3.7,25.0,715.5,342.3,243.76
2016,8,29,14,0,271.0,366.0,3.8,25.0,580.0,314.13,228.93
2016,8,29,14,15,570.0,234.0,3.85,24.5,660.0,259.07,174.2
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,188.57,107.59
2016,8,29,14,45,861.5,98.5,3.95,24.0,703.5,132.13,73.24
2016,8,29,15,0,854.0,95.0,4.0,24.0,667.0,80.46,62.16
2016,8,29,15,15,839.0,92.5,3.95,23.5,624.0,79.13,61.37
2016,8,29,15,30,824.0,90.0,3.9,23.0,581.0,68.47,52.68
2016,8,29,15,45,809.0,85.5,3.9,22.5,534.5,66.33,51.15
2016,8,29,16,0,794.0,81.0,3.9,22.0,488.0,64.05,49.48
2016,8,29,16,15,767.5,77.5,3.85,21.5,437.5,62.21,48.18
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,60.33,46.82
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,56.75,43.94
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,53.06,40.88
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,45.08,33.96
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,41.41,30.64
2016,8,29,17,45,481.5,43.5,3.3,18.5,133.0,35.08,24.81
2016,8,29,18,0,396.0,35.0,3.2,18.0,85.0,28.7,18.58
2016,8,29,18,15,198.0,24.0,3.05,17.5,49.0,19.76,6.07
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,100.42,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,255.96,88.7
2016,8,30,6,15,376.5,29.5,3.05,16.5,78.5,380.79,300.33
2016,8,30,6,30,493.0,39.0,3.1,17.0,121.0,498.72,404.23
2016,8,30,6,45,563.5,45.5,3.15,17.5,171.0,579.92,471.67
2016,8,30,7,0,634.0,52.0,3.2,18.0,221.0,657.87,532.86
2016,8,30,7,15,679.5,57.0,3.2,18.5,273.0,719.33,578.26
2016,8,30,7,30,725.0,62.0,3.2,19.0,325.0,780.18,621.02
2016,8,30,7,45,757.5,65.0,3.2,19.5,377.5,824.95,650.4
2016,8,30,8,0,790.0,68.0,3.2,20.0,430.0,867.73,677.46
2016,8,30,8,15,813.0,70.5,3.2,20.5,479.5,887.71,687.81
2016,8,30,8,30,836.0,73.0,3.2,21.0,529.0,915.45,703.56
2016,8,30,8,45,854.0,75.0,3.2,21.5,575.5,934.63,713.14
2016,8,30,9,0,872.0,77.0,3.2,22.0,622.0,950.5,720.51
2016,8,30,9,15,884.5,78.5,3.25,22.5,663.0,956.9,721.89
2016,8,30,9,30,897.0,80.0,3.3,23.0,704.0,959.68,721.05
2016,8,30,9,45,906.0,81.5,3.35,23.5,739.5,955.41,715.64
