Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,947.41,707.96
2016,8,30,10,15,922.0,84.0,3.45,24.5,803.5,933.28,696.36
2016,8,30,10,30,929.0,85.0,3.5,25.0,832.0,915.48,682.5
2016,8,30,10,45,935.0,85.0,3.6,25.5,854.0,892.17,665.35
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,865.38,645.93
2016,8,30,11,15,944.0,85.5,3.7,26.0,890.0,833.31,623.7
2016,8,30,11,30,947.0,86.0,3.7,26.0,904.0,798.12,599.33
2016,8,30,11,45,949.0,85.0,3.75,26.0,910.5,757.89,571.57
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,715.0,539.51
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,668.93,504.23
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,620.75,466.53
2016,8,30,12,45,946.0,85.0,3.8,26.0,903.0,569.62,425.65
2016,8,30,13,0,942.0,86.0,3.8,26.0,893.0,517.1,382.57
2016,8,30,13,15,938.0,85.5,3.8,26.0,875.5,462.26,336.56
2016,8,30,13,30,934.0,85.0,3.8,26.0,858.0,406.54,288.68
2016,8,30,13,45,929.0,83.5,3.8,26.0,833.0,349.13,238.68
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,291.42,188.34
2016,8,30,14,15,916.5,81.0,3.8,25.5,776.5,233.51,139.77
2016,8,30,14,30,909.0,80.0,3.8,25.0,745.0,176.01,96.0
2016,8,30,14,45,898.5,78.5,3.8,25.0,707.0,118.61,62.37
2016,8,30,15,0,888.0,77.0,3.8,25.0,669.0,70.12,53.31
2016,8,30,15,15,874.0,75.0,3.75,24.5,626.0,68.81,52.5
2016,8,30,15,30,860.0,73.0,3.7,24.0,583.0,67.39,51.57
2016,8,30,15,45,843.0,70.5,3.65,23.5,535.5,65.49,50.24
2016,8,30,16,0,826.0,68.0,3.6,23.0,488.0,63.47,48.8
2016,8,30,16,15,801.0,65.0,3.5,22.5,437.5,60.88,46.85
2016,8,30,16,30,776.0,62.0,3.4,22.0,387.0,51.77,39.26
2016,8,30,16,45,741.0,58.5,3.35,21.5,335.0,49.36,37.37
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,46.93,35.39
2016,8,30,17,15,653.5,50.0,3.15,20.5,231.0,43.11,32.1
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,39.29,28.64
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,33.52,23.3
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,25.47,15.66
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,17.67,3.05
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,142.0,9.5,2.8,14.5,18.0,108.33,0.0
2016,8,31,6,0,284.0,19.0,3.1,15.0,36.0,270.88,68.03
2016,8,31,6,15,404.0,28.0,3.15,15.5,79.0,399.8,314.62
2016,8,31,6,30,524.0,37.0,3.2,16.0,122.0,512.53,416.15
2016,8,31,6,45,592.0,43.0,3.3,16.5,172.5,593.32,483.9
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,675.74,549.0
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,736.02,593.69
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,795.62,635.68
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,839.03,664.45
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,869.91,683.42
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,899.59,700.84
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,926.46,715.98
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,943.88,724.72
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,957.89,731.2
2016,8,31,9,15,896.0,77.0,3.65,21.0,666.5,964.3,733.99
2016,8,31,9,30,908.0,79.0,3.7,21.0,708.0,967.02,734.46
2016,8,31,9,45,912.0,83.0,3.75,21.5,742.0,960.7,727.54
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,950.61,718.31
2016,8,31,10,15,923.0,88.0,3.85,22.0,805.0,936.23,707.73
2016,8,31,10,30,930.0,89.0,3.9,22.0,834.0,918.18,694.79
2016,8,31,10,45,934.0,90.0,3.95,22.5,855.5,893.93,676.38
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,866.27,655.75
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.5,834.02,633.26
2016,8,31,11,30,944.0,92.0,4.1,23.0,906.0,798.67,608.56
2016,8,31,11,45,945.0,92.5,4.15,23.0,912.0,758.95,580.29
2016,8,31,12,0,946.0,93.0,4.2,23.0,918.0,716.59,547.99
2016,8,31,12,15,945.5,93.0,4.2,23.0,916.0,670.43,512.04
2016,8,31,12,30,945.0,93.0,4.2,23.0,914.0,622.17,473.67
2016,8,31,12,45,936.5,96.0,4.25,23.0,902.5,570.24,431.63
2016,8,31,13,0,928.0,99.0,4.3,23.0,891.0,517.3,387.68
2016,8,31,13,15,923.5,98.5,4.3,23.0,873.0,462.65,341.14
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,407.21,292.86
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,350.13,242.57
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,292.75,191.98
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,234.85,143.1
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,177.52,99.45
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,120.29,66.32
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,75.51,58.55
2016,8,31,15,15,860.0,84.0,4.35,21.5,621.5,74.3,57.84
2016,8,31,15,30,845.0,82.0,4.3,21.0,578.0,73.0,57.03
2016,8,31,15,45,827.5,78.0,4.25,21.0,530.5,70.24,54.85
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,59.52,45.83
2016,8,31,16,15,783.5,71.0,4.1,20.5,432.0,57.84,44.64
2016,8,31,16,30,757.0,68.0,4.0,20.0,381.0,56.13,43.4
2016,8,31,16,45,721.5,63.5,3.95,20.0,329.0,53.13,40.9
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,50.07,38.28
2016,8,31,17,15,630.5,53.5,3.75,19.5,225.0,45.97,34.72
2016,8,31,17,30,575.0,48.0,3.6,19.0,173.0,38.44,27.99
2016,8,31,17,45,483.0,40.0,3.45,18.5,125.0,32.38,22.37
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,26.31,16.27
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,12.9,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,107.06,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,266.41,34.7
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,399.22,312.32
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,514.19,416.75
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,595.03,484.51
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,677.48,549.44
2016,9,1,7,15,431.0,95.0,3.15,17.5,217.5,543.0,445.42
2016,9,1,7,30,202.0,139.0,3.1,18.0,212.0,375.57,308.35
2016,9,1,7,45,260.5,154.5,3.05,18.5,263.5,447.76,365.93
2016,9,1,8,0,319.0,170.0,3.0,19.0,315.0,520.71,421.25
2016,9,1,8,15,234.5,203.0,2.95,19.5,316.0,478.6,383.6
2016,9,1,8,30,150.0,236.0,2.9,20.0,317.0,411.63,327.75
2016,9,1,8,45,145.5,258.0,2.9,20.5,342.0,427.01,337.76
2016,9,1,9,0,141.0,280.0,2.9,21.0,367.0,441.21,346.41
2016,9,1,9,15,250.5,283.0,2.9,21.0,451.0,562.53,438.88
2016,9,1,9,30,360.0,286.0,2.9,21.0,535.0,660.63,511.16
2016,9,1,9,45,646.5,185.0,2.9,21.5,659.5,838.46,640.52
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,960.69,720.02
2016,9,1,10,15,940.0,85.5,2.95,22.5,813.5,946.48,707.27
2016,9,1,10,30,947.0,87.0,3.0,23.0,843.0,928.51,693.39
2016,9,1,10,45,950.5,88.0,3.1,23.5,864.5,903.32,675.15
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,874.69,654.66
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,841.85,632.82
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,805.86,608.63
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,764.6,580.05
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,720.81,547.41
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,674.06,512.62
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,625.18,475.12
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,572.74,432.94
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,519.08,388.55
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.5,463.77,342.03
2016,9,1,13,30,936.0,95.0,4.3,22.0,863.0,407.59,293.5
2016,9,1,13,45,930.0,94.0,4.3,22.0,837.5,349.8,242.31
2016,9,1,14,0,924.0,93.0,4.3,22.0,812.0,291.82,191.05
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.5,233.09,141.47
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,174.91,97.53
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,117.06,65.11
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,75.76,59.02
2016,9,1,15,15,730.5,124.0,4.0,20.5,584.0,80.54,63.4
2016,9,1,15,30,575.0,162.0,4.0,20.0,498.0,105.19,84.71
2016,9,1,15,45,646.0,126.5,4.0,20.0,473.5,85.18,67.87
2016,9,1,16,0,717.0,91.0,4.0,20.0,449.0,70.54,55.53
2016,9,1,16,15,738.0,80.5,3.9,19.5,415.0,64.39,50.52
2016,9,1,16,30,759.0,70.0,3.8,19.0,381.0,57.77,45.02
2016,9,1,16,45,714.5,67.0,3.75,18.5,327.0,55.93,43.62
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,49.72,38.3
2016,9,1,17,15,611.5,57.5,3.5,17.5,221.0,45.3,34.42
2016,9,1,17,30,553.0,51.0,3.3,17.0,169.0,40.83,30.31
2016,9,1,17,45,447.0,43.0,3.15,16.5,120.5,34.85,24.67
2016,9,1,18,0,341.0,35.0,3.0,16.0,72.0,28.95,18.41
2016,9,1,18,15,170.5,17.5,2.9,15.5,36.0,14.25,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,70.04,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,187.1,0.0
2016,9,2,6,15,297.5,31.0,2.55,15.5,69.0,320.41,250.07
2016,9,2,6,30,419.0,43.0,2.6,16.0,109.0,442.4,359.8
2016,9,2,6,45,490.0,51.5,2.7,16.5,157.0,524.69,429.03
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,609.42,496.51
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,672.56,543.44
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,735.56,587.82
2016,9,2,7,45,692.0,77.0,2.55,18.5,357.5,781.48,618.07
2016,9,2,8,0,725.0,82.0,2.5,19.0,408.0,820.46,642.35
2016,9,2,8,15,750.0,85.5,2.45,19.5,456.5,853.3,661.6
2016,9,2,8,30,775.0,89.0,2.4,20.0,505.0,883.35,678.5
2016,9,2,8,45,792.0,92.5,2.35,20.5,550.0,902.61,687.71
2016,9,2,9,0,809.0,96.0,2.3,21.0,595.0,918.54,694.69
2016,9,2,9,15,823.0,98.0,2.35,21.5,635.0,926.27,697.14
2016,9,2,9,30,837.0,100.0,2.4,22.0,675.0,919.85,690.28
2016,9,2,9,45,857.5,97.0,2.45,23.0,712.5,921.22,687.65
2016,9,2,10,0,878.0,94.0,2.5,24.0,750.0,918.9,682.63
2016,9,2,10,15,885.0,95.0,2.6,24.0,778.5,904.88,673.05
2016,9,2,10,30,892.0,96.0,2.7,24.0,807.0,887.33,661.27
2016,9,2,10,45,693.5,203.5,2.85,24.5,765.0,811.44,608.04
2016,9,2,11,0,495.0,311.0,3.0,25.0,723.0,716.36,536.58
2016,9,2,11,15,474.5,324.5,3.1,25.0,725.0,686.06,514.88
2016,9,2,11,30,454.0,338.0,3.2,25.0,727.0,654.84,491.89
2016,9,2,11,45,682.0,219.0,3.35,25.5,807.5,687.05,517.41
2016,9,2,12,0,910.0,100.0,3.5,26.0,888.0,692.84,522.51
2016,9,2,12,15,910.0,100.0,3.55,26.0,886.5,648.28,488.13
2016,9,2,12,30,910.0,100.0,3.6,26.0,885.0,601.67,451.64
2016,9,2,12,45,892.0,109.0,3.65,26.0,871.0,550.99,411.08
2016,9,2,13,0,874.0,118.0,3.7,26.0,857.0,499.99,369.28
2016,9,2,13,15,870.0,117.0,3.7,26.0,840.0,447.56,325.24
2016,9,2,13,30,866.0,116.0,3.7,26.0,823.0,394.4,279.57
2016,9,2,13,45,862.5,113.0,3.75,26.0,799.0,339.5,231.92
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,284.27,184.11
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,228.89,138.53
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,174.15,98.46
2016,9,2,14,45,831.0,104.0,3.85,25.0,675.0,109.45,61.2
2016,9,2,15,0,821.0,101.0,3.9,25.0,638.0,73.59,56.26
2016,9,2,15,15,805.0,98.0,3.9,24.5,595.0,72.72,55.83
2016,9,2,15,30,789.0,95.0,3.9,24.0,552.0,71.79,55.34
2016,9,2,15,45,769.5,91.0,3.9,23.5,505.5,70.05,54.16
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,68.23,52.9
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,66.19,51.56
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,58.73,45.48
2016,9,2,16,45,653.0,73.5,3.65,20.5,308.0,55.59,42.97
2016,9,2,17,0,615.0,68.0,3.6,20.0,257.0,52.38,40.29
2016,9,2,17,15,553.5,61.0,3.45,19.0,206.5,47.75,36.32
2016,9,2,17,30,492.0,54.0,3.3,18.0,156.0,43.07,32.1
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,35.62,25.15
2016,9,2,18,0,300.0,34.0,3.1,17.0,65.0,28.08,17.32
2016,9,2,18,15,150.0,17.0,3.05,16.5,32.5,13.87,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,14.5,5.5,4.69,0.0
2016,9,3,6,0,0.0,11.0,3.5,15.0,11.0,9.06,0.0
2016,9,3,6,15,0.0,27.0,3.55,15.0,27.0,23.28,12.72
2016,9,3,6,30,0.0,43.0,3.6,15.0,43.0,39.42,27.31
2016,9,3,6,45,0.0,62.5,3.65,15.5,62.5,59.23,44.49
2016,9,3,7,0,0.0,82.0,3.7,16.0,82.0,78.05,60.63
2016,9,3,7,15,4.0,102.0,3.7,16.5,103.0,100.49,79.69
2016,9,3,7,30,8.0,122.0,3.7,17.0,124.0,122.68,98.15
2016,9,3,7,45,348.0,109.5,3.7,17.5,264.0,491.5,407.05
2016,9,3,8,0,688.0,97.0,3.7,18.0,404.0,809.61,646.2
2016,9,3,8,15,715.0,101.0,3.65,18.0,453.5,843.91,666.59
2016,9,3,8,30,742.0,105.0,3.6,18.0,503.0,875.58,686.77
2016,9,3,8,45,765.0,108.0,3.6,18.5,549.0,893.53,695.95
2016,9,3,9,0,788.0,111.0,3.6,19.0,595.0,914.41,707.28
2016,9,3,9,15,803.0,113.5,3.6,19.5,636.0,923.52,710.34
2016,9,3,9,30,818.0,116.0,3.6,20.0,677.0,929.01,711.11
2016,9,3,9,45,854.0,106.0,3.6,20.5,718.0,925.8,706.04
2016,9,3,10,0,890.0,96.0,3.6,21.0,759.0,929.83,706.22
2016,9,3,10,15,897.0,97.5,3.65,21.0,787.5,915.93,695.82
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,898.42,683.18
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,875.06,665.59
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,848.3,645.74
2016,9,3,11,15,918.0,100.5,4.0,22.0,872.5,816.29,623.47
2016,9,3,11,30,921.0,101.0,4.1,22.0,886.0,781.25,598.99
2016,9,3,11,45,920.5,102.0,4.2,22.0,891.5,741.32,569.7
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,698.94,537.2
2016,9,3,12,15,919.5,103.0,4.4,21.5,894.5,653.45,502.69
2016,9,3,12,30,919.0,103.0,4.5,21.0,892.0,605.94,465.65
2016,9,3,12,45,904.0,109.5,4.65,21.0,878.5,554.27,423.47
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,502.13,379.73
2016,9,3,13,15,885.0,115.0,4.8,20.5,847.5,448.87,334.27
2016,9,3,13,30,881.0,114.0,4.8,20.0,830.0,394.86,286.98
2016,9,3,13,45,877.0,111.5,4.8,20.0,805.5,339.26,237.18
2016,9,3,14,0,873.0,109.0,4.8,20.0,781.0,283.37,187.42
2016,9,3,14,15,574.5,216.0,4.7,19.5,650.5,234.29,158.02
2016,9,3,14,30,276.0,323.0,4.6,19.0,520.0,233.9,171.85
2016,9,3,14,45,306.0,297.0,4.55,19.0,505.0,197.16,147.13
2016,9,3,15,0,336.0,271.0,4.5,19.0,490.0,169.82,139.01
2016,9,3,15,15,572.5,182.0,4.45,18.5,524.0,116.22,94.35
2016,9,3,15,30,809.0,93.0,4.4,18.0,558.0,70.9,55.95
2016,9,3,15,45,789.0,89.5,4.35,18.0,510.5,69.43,54.89
2016,9,3,16,0,769.0,86.0,4.3,18.0,463.0,67.9,53.75
2016,9,3,16,15,740.0,82.0,4.2,17.5,412.5,65.81,52.22
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,58.37,45.95
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.5,56.18,44.13
2016,9,3,17,0,614.0,70.0,4.1,17.0,257.0,54.05,42.27
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.5,49.47,38.2
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,44.86,33.91
2016,9,3,17,45,367.0,46.0,3.65,15.5,107.5,37.41,26.84
2016,9,3,18,0,248.0,36.0,3.5,15.0,61.0,27.89,16.95
2016,9,3,18,15,124.0,18.0,3.5,14.5,30.5,14.04,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.5,8.5,3.35,14.0,10.0,27.25,0.0
2016,9,4,6,0,57.0,17.0,3.4,14.0,20.0,77.99,0.0
2016,9,4,6,15,152.0,37.0,3.4,14.0,57.0,215.54,165.61
2016,9,4,6,30,247.0,57.0,3.4,14.0,94.0,319.96,263.69
2016,9,4,6,45,316.5,73.0,3.4,14.5,140.5,402.64,335.76
2016,9,4,7,0,386.0,89.0,3.4,15.0,187.0,488.68,407.41
2016,9,4,7,15,442.0,100.5,3.3,15.5,237.0,558.83,462.67
2016,9,4,7,30,498.0,112.0,3.2,16.0,287.0,629.97,516.06
2016,9,4,7,45,552.0,117.5,3.1,16.5,339.5,691.57,559.99
2016,9,4,8,0,606.0,123.0,3.0,17.0,392.0,762.17,608.92
2016,9,4,8,15,636.5,129.0,2.95,17.5,441.0,801.72,633.89
2016,9,4,8,30,667.0,135.0,2.9,18.0,490.0,838.64,656.6
2016,9,4,8,45,705.5,133.5,2.85,18.5,539.0,871.64,676.1
2016,9,4,9,0,744.0,132.0,2.8,19.0,588.0,901.33,693.0
2016,9,4,9,15,761.0,135.5,2.8,19.5,629.0,912.89,697.64
2016,9,4,9,30,778.0,139.0,2.8,20.0,670.0,914.35,695.62
2016,9,4,9,45,834.0,120.5,2.85,20.5,716.0,931.78,705.14
2016,9,4,10,0,890.0,102.0,2.9,21.0,762.0,934.02,704.28
2016,9,4,10,15,897.5,103.0,2.95,21.0,791.0,919.75,693.84
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,901.88,681.21
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,878.73,664.45
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,852.16,645.36
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,819.85,623.46
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,784.5,599.29
2016,9,4,11,45,663.5,235.0,3.75,22.5,801.0,683.1,520.72
2016,9,4,12,0,405.0,363.0,3.9,23.0,711.0,580.8,441.19
2016,9,4,12,15,663.5,236.0,3.95,23.0,804.5,607.69,462.89
2016,9,4,12,30,922.0,109.0,4.0,23.0,898.0,609.15,462.96
2016,9,4,12,45,926.0,105.0,4.1,23.0,889.5,558.59,421.69
2016,9,4,13,0,930.0,101.0,4.2,23.0,881.0,506.09,377.89
2016,9,4,13,15,926.0,100.0,4.2,23.0,863.0,450.86,330.61
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,394.81,281.58
2016,9,4,13,45,914.0,99.0,4.25,23.0,819.0,337.7,231.21
2016,9,4,14,0,906.0,99.0,4.3,23.0,793.0,280.62,181.25
2016,9,4,14,15,897.5,97.5,4.25,22.5,760.5,222.71,133.3
2016,9,4,14,30,889.0,96.0,4.2,22.0,728.0,165.38,91.88
2016,9,4,14,45,875.0,94.5,4.2,22.0,688.5,108.55,63.72
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,79.71,62.18
2016,9,4,15,15,845.0,91.0,4.15,21.5,605.0,69.1,53.5
2016,9,4,15,30,829.0,89.0,4.1,21.0,561.0,68.64,53.38
2016,9,4,15,45,806.0,86.0,4.05,21.0,512.5,67.35,52.45
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,66.03,51.5
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,63.83,49.88
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,61.58,48.18
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,53.87,41.66
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,51.25,39.47
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,46.52,35.36
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,41.75,31.0
2016,9,4,17,45,393.0,42.0,3.3,16.5,105.5,34.18,23.86
2016,9,4,18,0,282.0,32.0,3.2,16.0,59.0,26.56,15.32
2016,9,4,18,15,141.0,16.0,3.05,15.5,29.5,13.66,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,1.6,13.5,11.5,54.2,0.0
2016,9,5,6,0,134.0,17.0,1.8,14.0,23.0,146.69,0.0
2016,9,5,6,15,258.5,30.5,1.85,14.5,62.0,288.59,219.63
2016,9,5,6,30,383.0,44.0,1.9,15.0,101.0,412.52,335.0
2016,9,5,6,45,463.0,53.5,1.95,15.5,149.5,502.49,410.46
2016,9,5,7,0,543.0,63.0,2.0,16.0,198.0,595.3,484.02
2016,9,5,7,15,595.0,69.5,1.95,16.5,249.5,661.2,533.0
2016,9,5,7,30,647.0,76.0,1.9,17.0,301.0,726.95,579.36
2016,9,5,7,45,686.5,80.0,1.85,17.5,353.0,776.99,612.22
2016,9,5,8,0,726.0,84.0,1.8,18.0,405.0,819.74,638.73
2016,9,5,8,15,752.5,88.0,1.75,18.5,454.5,854.34,658.73
2016,9,5,8,30,779.0,92.0,1.7,19.0,504.0,886.1,676.33
2016,9,5,8,45,801.0,94.0,1.7,20.0,550.5,907.97,686.2
2016,9,5,9,0,823.0,96.0,1.7,21.0,597.0,926.47,693.81
2016,9,5,9,15,837.5,98.0,1.75,21.5,638.0,934.25,696.3
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,927.93,689.71
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,928.32,687.89
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,924.95,683.67
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,911.29,673.39
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,893.98,660.87
2016,9,5,10,45,911.5,98.5,2.25,25.0,833.0,870.38,643.42
2016,9,5,11,0,917.0,99.0,2.4,26.0,855.0,843.37,623.72
2016,9,5,11,15,920.5,99.5,2.5,26.0,869.0,811.51,602.75
2016,9,5,11,30,924.0,100.0,2.6,26.0,883.0,776.58,579.56
2016,9,5,11,45,925.0,100.5,2.75,26.5,888.5,736.98,550.71
2016,9,5,12,0,926.0,101.0,2.9,27.0,894.0,694.82,518.85
2016,9,5,12,15,925.5,101.0,2.95,27.0,892.0,648.94,484.14
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,601.02,446.99
2016,9,5,12,45,909.0,108.5,3.15,27.5,876.0,549.35,405.44
2016,9,5,13,0,893.0,116.0,3.3,28.0,862.0,497.22,362.52
2016,9,5,13,15,888.5,115.5,3.35,28.0,844.0,443.78,318.0
2016,9,5,13,30,884.0,115.0,3.4,28.0,826.0,389.61,271.85
2016,9,5,13,45,875.0,114.5,3.5,28.0,800.0,333.66,223.9
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,277.91,176.5
2016,9,5,14,15,856.5,112.0,3.65,27.5,741.5,221.55,131.31
2016,9,5,14,30,847.0,110.0,3.7,27.0,709.0,156.99,85.66
2016,9,5,14,45,832.5,108.5,3.75,27.0,670.0,101.62,59.63
2016,9,5,15,0,818.0,107.0,3.8,27.0,631.0,77.94,59.45
2016,9,5,15,15,800.0,104.0,3.8,26.5,587.5,77.15,59.11
2016,9,5,15,30,782.0,101.0,3.8,26.0,544.0,76.33,58.73
2016,9,5,15,45,759.5,97.0,3.8,25.5,496.0,74.68,57.66
2016,9,5,16,0,737.0,93.0,3.8,25.0,448.0,66.72,51.24
2016,9,5,16,15,705.5,88.0,3.6,24.0,397.0,64.3,49.57
2016,9,5,16,30,674.0,83.0,3.4,23.0,346.0,61.81,47.79
2016,9,5,16,45,633.0,76.5,3.25,22.5,295.0,58.03,44.73
2016,9,5,17,0,592.0,70.0,3.1,22.0,244.0,54.15,41.47
2016,9,5,17,15,526.5,62.0,2.65,21.0,193.5,48.79,36.86
2016,9,5,17,30,461.0,54.0,2.2,20.0,143.0,43.36,31.95
2016,9,5,17,45,361.0,42.0,1.8,19.5,98.0,34.21,23.49
2016,9,5,18,0,261.0,30.0,1.4,19.0,53.0,24.86,13.17
2016,9,5,18,15,130.5,15.0,1.3,18.0,26.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,6.83,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,157.48,0.0
2016,9,6,6,15,278.5,28.5,1.45,14.5,61.0,301.68,226.33
2016,9,6,6,30,408.0,41.0,1.5,15.0,100.0,428.73,345.92
2016,9,6,6,45,490.5,49.0,1.55,16.0,149.0,519.01,420.38
2016,9,6,7,0,573.0,57.0,1.6,17.0,198.0,612.32,492.55
2016,9,6,7,15,624.0,62.5,1.45,18.0,250.0,676.23,537.34
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,740.05,579.0
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,783.83,604.55
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,831.73,631.6
2016,9,6,8,15,776.5,79.5,1.15,21.5,455.5,864.82,650.87
2016,9,6,8,30,802.0,83.0,1.2,22.0,505.0,895.06,668.05
2016,9,6,8,45,821.5,85.0,1.25,23.0,551.5,914.49,676.65
2016,9,6,9,0,841.0,87.0,1.3,24.0,598.0,920.03,676.29
2016,9,6,9,15,855.5,89.0,1.5,25.0,639.0,928.01,679.87
2016,9,6,9,30,870.0,91.0,1.7,26.0,680.0,932.39,680.97
2016,9,6,9,45,876.5,94.5,1.9,27.0,714.5,927.3,675.9
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,918.53,668.48
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,905.28,658.05
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,888.39,645.44
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,865.21,629.27
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,838.62,610.92
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,806.78,589.58
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,771.89,566.19
2016,9,6,11,45,919.5,103.5,2.4,30.5,884.0,732.71,537.11
2016,9,6,12,0,921.0,104.0,2.4,31.0,890.0,690.94,505.49
2016,9,6,12,15,920.5,104.0,2.45,31.0,887.5,645.14,471.65
2016,9,6,12,30,920.0,104.0,2.5,31.0,885.0,597.31,435.41
2016,9,6,12,45,912.0,106.5,2.6,31.5,873.0,545.87,394.84
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,493.46,352.48
2016,9,6,13,15,899.5,108.5,2.8,31.5,843.0,439.52,309.14
2016,9,6,13,30,895.0,108.0,2.9,31.0,825.0,384.83,263.91
2016,9,6,13,45,889.0,106.0,3.0,31.0,799.5,328.17,215.97
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,271.42,168.37
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,214.54,123.58
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,158.37,85.67
2016,9,6,14,45,852.5,98.5,3.25,30.0,670.5,102.42,61.13
2016,9,6,15,0,841.0,96.0,3.3,30.0,632.0,71.39,53.34
2016,9,6,15,15,824.0,93.5,3.25,29.5,588.0,70.67,53.04
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,69.92,52.7
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,68.37,51.58
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,66.76,50.42
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,64.21,48.67
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,56.49,42.48
2016,9,6,16,45,660.5,69.5,2.65,26.5,294.0,53.19,39.86
2016,9,6,17,0,619.0,64.0,2.5,26.0,242.0,49.83,37.08
2016,9,6,17,15,553.5,56.5,2.15,25.0,191.0,44.66,32.68
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,39.43,28.0
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,30.97,20.3
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,22.34,10.32
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.0,0.4,16.5,10.0,5.97,0.0
2016,9,7,6,0,143.0,14.0,0.4,17.0,20.0,116.79,0.0
2016,9,7,6,15,270.5,27.5,0.5,17.5,59.0,294.11,213.44
2016,9,7,6,30,398.0,41.0,0.6,18.0,98.0,420.03,331.17
2016,9,7,6,45,475.5,50.5,0.7,19.0,146.5,507.7,401.91
2016,9,7,7,0,553.0,60.0,0.8,20.0,195.0,598.23,470.48
2016,9,7,7,15,605.5,66.5,0.95,21.0,247.0,664.42,518.27
2016,9,7,7,30,658.0,73.0,1.1,22.0,299.0,730.52,563.75
2016,9,7,7,45,692.5,78.5,1.25,23.0,350.5,777.9,594.35
2016,9,7,8,0,727.0,84.0,1.4,24.0,402.0,817.7,618.85
2016,9,7,8,15,753.5,88.0,1.45,24.5,451.5,852.08,639.13
2016,9,7,8,30,780.0,92.0,1.5,25.0,501.0,883.6,657.16
2016,9,7,8,45,798.0,96.0,1.6,26.0,546.5,903.85,666.87
2016,9,7,9,0,816.0,100.0,1.7,27.0,592.0,920.69,674.38
2016,9,7,9,15,830.5,102.5,1.65,28.0,633.0,928.82,674.47
2016,9,7,9,30,845.0,105.0,1.6,29.0,674.0,933.27,672.39
2016,9,7,9,45,861.5,104.0,1.6,30.0,710.5,921.66,660.9
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,916.96,654.2
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,903.11,643.14
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,885.67,630.06
2016,9,7,10,45,898.0,107.5,1.6,32.5,826.0,862.56,613.58
2016,9,7,11,0,903.0,109.0,1.6,33.0,847.0,836.08,595.1
2016,9,7,11,15,906.0,109.5,1.6,33.0,860.5,803.85,574.21
2016,9,7,11,30,909.0,110.0,1.6,33.0,874.0,768.63,551.28
2016,9,7,11,45,909.5,111.0,1.6,33.5,879.5,729.29,522.67
2016,9,7,12,0,910.0,112.0,1.6,34.0,885.0,687.45,491.91
2016,9,7,12,15,909.0,112.0,1.6,34.0,882.5,641.57,458.77
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,593.75,423.38
2016,9,7,12,45,888.0,121.0,1.65,34.5,864.0,541.66,383.42
2016,9,7,13,0,868.0,130.0,1.7,35.0,848.0,489.49,342.44
2016,9,7,13,15,862.5,129.0,1.75,34.5,829.5,436.25,300.88
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,378.22,254.65
2016,9,7,13,45,848.0,127.5,1.9,34.0,785.0,322.34,208.79
2016,9,7,14,0,839.0,127.0,2.0,34.0,759.0,266.83,163.55
2016,9,7,14,15,828.0,124.5,2.1,34.0,726.0,210.22,120.07
2016,9,7,14,30,817.0,122.0,2.2,34.0,693.0,154.71,83.68
2016,9,7,14,45,800.5,120.5,2.3,34.0,653.5,100.97,61.68
2016,9,7,15,0,784.0,119.0,2.4,34.0,614.0,85.74,63.96
2016,9,7,15,15,764.5,115.0,2.45,33.5,570.0,84.53,63.32
2016,9,7,15,30,745.0,111.0,2.5,33.0,526.0,75.83,56.59
2016,9,7,15,45,716.5,107.5,2.65,32.5,477.5,74.88,56.14
2016,9,7,16,0,688.0,104.0,2.8,32.0,429.0,73.93,55.68
2016,9,7,16,15,652.5,98.5,2.75,31.0,378.5,71.46,54.05
2016,9,7,16,30,617.0,93.0,2.7,30.0,328.0,68.93,52.33
2016,9,7,16,45,565.5,86.0,2.7,29.5,276.0,65.03,49.27
2016,9,7,17,0,514.0,79.0,2.7,29.0,224.0,61.07,46.03
2016,9,7,17,15,444.0,68.5,2.4,27.5,175.0,54.0,40.15
2016,9,7,17,30,374.0,58.0,2.1,26.0,126.0,44.27,31.76
2016,9,7,17,45,269.5,43.0,1.85,25.0,83.5,33.06,21.72
2016,9,7,18,0,165.0,28.0,1.6,24.0,41.0,21.69,8.69
2016,9,7,18,15,82.5,14.0,1.55,23.0,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,12.0,2.3,16.0,15.0,60.0,0.0
2016,9,8,6,15,172.0,29.5,2.35,16.5,50.5,218.59,157.49
2016,9,8,6,30,276.0,47.0,2.4,17.0,86.0,327.38,264.86
2016,9,8,6,45,358.0,60.0,2.5,17.5,132.5,416.8,341.68
2016,9,8,7,0,440.0,73.0,2.6,18.0,179.0,510.51,417.77
2016,9,8,7,15,495.0,82.5,2.5,18.5,229.0,585.35,475.18
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,655.59,526.29
2016,9,8,7,45,593.5,98.5,2.35,19.5,330.0,711.09,564.5
2016,9,8,8,0,637.0,105.0,2.3,20.0,381.0,765.06,600.21
2016,9,8,8,15,666.0,110.0,2.25,20.5,429.5,801.54,622.36
2016,9,8,8,30,695.0,115.0,2.2,21.0,478.0,835.43,642.27
2016,9,8,8,45,720.0,118.5,2.15,21.5,524.0,860.79,655.9
2016,9,8,9,0,745.0,122.0,2.1,22.0,570.0,882.99,667.25
2016,9,8,9,15,761.5,125.0,2.15,22.5,610.0,887.17,667.36
2016,9,8,9,30,778.0,128.0,2.2,23.0,650.0,894.32,669.78
2016,9,8,9,45,786.0,132.5,2.25,23.5,683.5,891.55,665.64
2016,9,8,10,0,794.0,137.0,2.3,24.0,717.0,885.19,659.35
2016,9,8,10,15,803.0,139.0,2.35,24.5,745.5,873.53,649.7
2016,9,8,10,30,812.0,141.0,2.4,25.0,774.0,858.32,637.86
2016,9,8,10,45,820.5,141.5,2.5,25.5,795.5,837.66,622.88
2016,9,8,11,0,829.0,142.0,2.6,26.0,817.0,813.6,605.67
2016,9,8,11,15,832.5,143.0,2.7,26.0,830.0,782.86,584.92
2016,9,8,11,30,836.0,144.0,2.8,26.0,843.0,749.21,560.8
2016,9,8,11,45,839.5,143.0,2.9,26.5,849.0,711.01,531.98
2016,9,8,12,0,843.0,142.0,3.0,27.0,855.0,670.3,500.82
2016,9,8,12,15,842.5,142.0,3.05,27.0,852.5,625.72,466.95
2016,9,8,12,30,842.0,142.0,3.1,27.0,850.0,579.31,430.85
2016,9,8,12,45,848.5,136.0,3.2,27.0,842.5,529.92,391.69
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,480.39,351.07
2016,9,8,13,15,850.5,129.0,3.3,27.0,817.0,428.2,307.17
2016,9,8,13,30,846.0,128.0,3.3,27.0,799.0,371.08,258.7
2016,9,8,13,45,840.5,125.0,3.35,27.0,774.0,314.97,210.53
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,258.92,163.03
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,203.04,118.96
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,148.18,82.52
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,93.54,60.4
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,80.69,62.05
2016,9,8,15,15,772.0,108.0,3.35,25.5,564.5,79.99,61.78
2016,9,8,15,30,753.0,105.0,3.3,25.0,521.0,79.27,61.5
2016,9,8,15,45,730.5,100.0,3.3,25.0,473.5,70.28,54.12
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,68.16,52.52
2016,9,8,16,15,674.0,90.0,3.2,24.0,375.5,65.8,50.9
2016,9,8,16,30,640.0,85.0,3.1,23.0,325.0,63.39,49.18
2016,9,8,16,45,595.0,77.5,3.05,22.5,274.5,58.9,45.49
2016,9,8,17,0,550.0,70.0,3.0,22.0,224.0,54.29,41.56
2016,9,8,17,15,480.5,61.0,2.85,21.0,174.5,48.15,36.22
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,41.91,30.53
2016,9,8,17,45,306.5,38.5,2.55,19.5,83.0,31.43,20.77
2016,9,8,18,0,202.0,25.0,2.4,19.0,41.0,19.49,6.15
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,118.0,13.0,1.6,14.0,17.0,97.28,0.0
2016,9,9,6,15,248.0,26.5,1.65,14.5,54.5,274.37,195.28
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,401.53,323.81
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,492.16,399.94
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,585.94,473.65
2016,9,9,7,15,286.0,91.0,1.75,17.5,161.0,404.84,331.88
2016,9,9,7,30,28.0,124.0,1.7,18.0,134.0,160.04,128.47
2016,9,9,7,45,68.0,151.5,1.65,18.5,180.0,226.8,184.28
2016,9,9,8,0,108.0,179.0,1.6,19.0,226.0,312.59,252.35
2016,9,9,8,15,103.0,200.5,1.55,19.5,249.5,309.39,247.9
2016,9,9,8,30,98.0,222.0,1.5,20.0,273.0,324.48,257.89
2016,9,9,8,45,231.0,229.5,1.5,21.0,364.0,493.45,387.14
2016,9,9,9,0,364.0,237.0,1.5,22.0,455.0,621.16,478.81
2016,9,9,9,15,607.5,166.5,1.55,22.5,560.0,793.4,600.65
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,913.57,677.31
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,910.36,670.44
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,903.48,662.75
2016,9,9,10,15,879.0,102.5,1.75,25.5,763.0,890.06,652.28
2016,9,9,10,30,887.0,104.0,1.8,26.0,792.0,873.04,639.64
2016,9,9,10,45,893.5,104.5,1.85,27.0,813.5,850.21,622.09
2016,9,9,11,0,900.0,105.0,1.9,28.0,835.0,823.98,602.48
2016,9,9,11,15,903.5,105.5,1.9,28.5,848.5,792.15,580.0
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,757.31,555.32
2016,9,9,11,45,704.0,211.5,1.9,29.5,800.5,678.22,495.68
2016,9,9,12,0,501.0,317.0,1.9,30.0,739.0,596.53,434.8
2016,9,9,12,15,706.0,211.0,1.95,30.0,804.0,599.68,438.03
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,582.88,424.74
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,531.53,384.01
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,479.66,342.05
2016,9,9,13,15,878.5,116.0,2.3,31.0,823.5,426.16,298.38
