Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,30,874.0,115.0,2.4,31.0,805.0,371.98,253.1
2016,9,9,13,45,867.5,113.0,2.5,31.0,779.5,316.13,206.1
2016,9,9,14,0,861.0,111.0,2.6,31.0,754.0,260.27,159.78
2016,9,9,14,15,851.0,109.0,2.65,30.5,721.0,204.09,116.66
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,139.65,74.43
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,84.14,54.23
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,75.31,56.62
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,74.37,56.14
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,73.41,55.64
2016,9,9,15,45,752.5,92.5,3.05,28.5,474.0,71.96,54.74
2016,9,9,16,0,728.0,89.0,3.1,28.0,426.0,64.49,48.79
2016,9,9,16,15,694.0,84.0,3.1,27.0,375.0,61.94,47.01
2016,9,9,16,30,660.0,79.0,3.1,26.0,324.0,59.33,45.12
2016,9,9,16,45,611.5,73.0,3.15,25.0,272.5,55.77,42.33
2016,9,9,17,0,563.0,67.0,3.2,24.0,221.0,52.16,39.37
2016,9,9,17,15,490.5,58.0,3.1,23.0,171.5,45.9,33.94
2016,9,9,17,30,418.0,49.0,3.0,22.0,122.0,39.54,28.17
2016,9,9,17,45,303.5,36.5,2.9,21.0,79.5,29.81,19.12
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,18.71,3.77
2016,9,9,18,15,94.5,12.0,2.7,19.0,18.5,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,44.38,0.0
2016,9,10,6,15,155.0,28.0,2.45,14.5,47.0,201.0,138.68
2016,9,10,6,30,262.0,45.0,2.5,15.0,81.0,312.91,254.32
2016,9,10,6,45,343.5,58.0,2.55,15.5,126.5,401.06,331.33
2016,9,10,7,0,425.0,71.0,2.6,16.0,172.0,493.56,407.41
2016,9,10,7,15,212.5,91.0,2.55,16.5,141.5,318.29,264.81
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,104.18,82.04
2016,9,10,7,45,20.0,138.0,2.45,18.0,147.0,149.23,119.96
2016,9,10,8,0,40.0,165.0,2.4,19.0,183.0,211.55,170.45
2016,9,10,8,15,81.0,194.0,2.4,19.5,234.5,280.39,225.81
2016,9,10,8,30,122.0,223.0,2.4,20.0,286.0,368.37,294.18
2016,9,10,8,45,167.5,243.5,2.4,20.5,338.0,429.35,340.24
2016,9,10,9,0,213.0,264.0,2.4,21.0,390.0,489.08,384.27
2016,9,10,9,15,486.5,197.0,2.45,21.5,513.0,702.81,545.31
2016,9,10,9,30,760.0,130.0,2.5,22.0,636.0,875.38,664.08
2016,9,10,9,45,772.5,132.5,2.6,23.0,670.5,874.62,658.83
2016,9,10,10,0,785.0,135.0,2.7,24.0,705.0,870.23,652.85
2016,9,10,10,15,794.5,137.0,2.8,24.5,732.5,859.03,643.69
2016,9,10,10,30,804.0,139.0,2.9,25.0,760.0,844.28,632.28
2016,9,10,10,45,810.0,140.5,3.0,25.5,781.0,822.63,616.27
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,797.71,598.13
2016,9,10,11,15,820.0,143.0,3.15,26.0,815.0,767.63,576.89
2016,9,10,11,30,824.0,144.0,3.2,26.0,828.0,734.65,552.6
2016,9,10,11,45,825.5,144.5,3.3,26.5,833.5,696.77,523.58
2016,9,10,12,0,827.0,145.0,3.4,27.0,839.0,656.51,492.34
2016,9,10,12,15,826.0,145.0,3.45,27.0,836.0,612.18,458.29
2016,9,10,12,30,825.0,145.0,3.5,27.0,833.0,566.11,422.09
2016,9,10,12,45,825.5,142.5,3.6,27.0,823.5,517.24,382.94
2016,9,10,13,0,826.0,140.0,3.7,27.0,814.0,466.99,341.57
2016,9,10,13,15,820.5,138.5,3.75,27.0,795.5,414.05,297.06
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,360.73,251.37
2016,9,10,13,45,807.5,135.0,3.85,27.0,751.5,306.37,204.65
2016,9,10,14,0,800.0,133.0,3.9,27.0,726.0,252.32,159.07
2016,9,10,14,15,788.5,131.0,3.9,26.5,694.0,198.21,117.1
2016,9,10,14,30,777.0,129.0,3.9,26.0,662.0,145.3,83.39
2016,9,10,14,45,762.5,125.5,3.9,26.0,623.5,92.73,71.88
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,79.8,61.37
2016,9,10,15,15,728.0,118.0,3.85,25.5,542.0,78.84,60.88
2016,9,10,15,30,708.0,114.0,3.8,25.0,499.0,77.84,60.35
2016,9,10,15,45,683.0,109.0,3.75,24.5,452.0,76.03,59.15
2016,9,10,16,0,658.0,104.0,3.7,24.0,405.0,74.16,57.88
2016,9,10,16,15,621.5,97.5,3.6,23.5,355.5,70.98,55.46
2016,9,10,16,30,585.0,91.0,3.5,23.0,306.0,67.7,52.9
2016,9,10,16,45,535.5,83.0,3.45,22.5,256.0,63.02,49.04
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,58.23,44.94
2016,9,10,17,15,414.0,64.0,3.2,21.0,158.5,50.64,38.29
2016,9,10,17,30,342.0,53.0,3.0,20.0,111.0,40.56,29.23
2016,9,10,17,45,237.5,38.0,2.9,19.5,71.0,29.29,18.64
2016,9,10,18,0,133.0,23.0,2.8,19.0,31.0,17.86,0.77
2016,9,10,18,15,66.5,11.5,2.75,18.5,15.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,30.96,0.0
2016,9,11,6,15,119.0,28.0,2.7,15.0,42.5,172.3,113.93
2016,9,11,6,30,206.0,47.0,2.8,15.0,75.0,271.83,220.28
2016,9,11,6,45,284.0,63.0,2.9,15.5,119.0,359.39,297.44
2016,9,11,7,0,362.0,79.0,3.0,16.0,163.0,450.92,374.38
2016,9,11,7,15,181.0,88.5,2.95,16.5,130.5,286.74,238.95
2016,9,11,7,30,0.0,98.0,2.9,17.0,98.0,89.08,69.53
2016,9,11,7,45,7.0,124.5,2.85,17.5,127.5,121.66,96.91
2016,9,11,8,0,14.0,151.0,2.8,18.0,157.0,153.9,123.23
2016,9,11,8,15,24.0,175.0,2.8,18.5,187.0,185.73,148.84
2016,9,11,8,30,34.0,199.0,2.8,19.0,217.0,235.67,188.43
2016,9,11,8,45,48.5,225.0,2.8,19.5,253.0,274.45,218.51
2016,9,11,9,0,63.0,251.0,2.8,20.0,289.0,312.29,247.32
2016,9,11,9,15,147.5,275.5,2.8,20.5,371.0,432.2,340.55
2016,9,11,9,30,232.0,300.0,2.8,21.0,453.0,529.5,413.3
2016,9,11,9,45,292.0,304.0,2.85,22.0,507.5,596.73,460.66
2016,9,11,10,0,352.0,308.0,2.9,23.0,562.0,641.7,491.24
2016,9,11,10,15,400.5,302.5,2.95,23.0,602.0,663.15,506.52
2016,9,11,10,30,449.0,297.0,3.0,23.0,642.0,695.73,529.33
2016,9,11,10,45,630.5,219.0,3.1,23.5,718.0,753.96,572.58
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,790.77,599.15
2016,9,11,11,15,816.0,141.5,3.3,24.0,807.0,760.3,577.06
2016,9,11,11,30,820.0,142.0,3.4,24.0,820.0,726.96,552.42
2016,9,11,11,45,822.5,142.0,3.5,24.5,825.5,689.45,523.28
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,649.51,491.85
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,605.16,457.46
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,559.04,420.84
2016,9,11,12,45,833.0,134.0,3.9,25.0,818.5,510.73,381.53
2016,9,11,13,0,842.0,127.0,4.0,25.0,811.0,462.4,340.88
2016,9,11,13,15,836.5,126.0,4.1,24.5,792.5,407.11,294.57
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,353.48,248.39
2016,9,11,13,45,824.5,123.0,4.35,24.0,748.5,298.66,200.53
2016,9,11,14,0,818.0,121.0,4.5,24.0,723.0,244.0,153.82
2016,9,11,14,15,807.0,119.0,4.5,23.5,691.0,189.07,110.87
2016,9,11,14,30,796.0,117.0,4.5,23.0,659.0,135.25,76.86
2016,9,11,14,45,781.0,114.0,4.55,22.5,620.5,82.0,63.96
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,80.89,63.35
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,79.83,62.77
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,71.81,56.23
2016,9,11,15,45,700.0,100.0,4.5,20.5,448.5,70.38,55.31
2016,9,11,16,0,673.0,96.0,4.5,20.0,401.0,68.93,54.35
2016,9,11,16,15,637.5,90.5,4.4,19.5,352.0,66.26,52.31
2016,9,11,16,30,602.0,85.0,4.3,19.0,303.0,63.52,50.16
2016,9,11,16,45,551.5,78.0,4.2,18.5,253.0,59.43,46.72
2016,9,11,17,0,501.0,71.0,4.1,18.0,203.0,55.27,43.08
2016,9,11,17,15,428.0,60.5,3.95,17.5,155.5,47.96,36.48
2016,9,11,17,30,355.0,50.0,3.8,17.0,108.0,40.49,29.48
2016,9,11,17,45,246.5,35.5,3.7,16.5,68.5,27.46,17.15
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,16.35,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,62.51,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.5,241.38,156.31
2016,9,12,6,30,356.0,41.0,3.8,14.0,87.0,382.6,311.28
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.5,483.48,399.58
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,587.61,485.32
2016,9,12,7,15,606.5,63.5,3.9,15.5,236.0,655.58,538.82
2016,9,12,7,30,662.0,70.0,3.9,16.0,288.0,723.56,589.68
2016,9,12,7,45,701.0,74.0,3.9,16.5,339.5,772.33,623.94
2016,9,12,8,0,740.0,78.0,3.9,17.0,391.0,814.27,651.96
2016,9,12,8,15,767.0,81.5,3.9,17.5,440.5,847.94,673.17
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,878.73,691.86
2016,9,12,8,45,813.5,88.0,3.95,18.5,536.0,898.64,702.79
2016,9,12,9,0,833.0,91.0,4.0,19.0,582.0,915.12,711.32
2016,9,12,9,15,847.5,93.0,4.0,19.0,623.0,922.07,714.28
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,915.44,707.92
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,913.05,703.49
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,906.92,696.6
2016,9,12,10,15,899.0,96.5,4.05,20.0,764.0,892.9,685.99
2016,9,12,10,30,907.0,98.0,4.1,20.0,793.0,875.22,672.99
2016,9,12,10,45,912.0,99.0,4.15,20.5,814.0,850.95,654.2
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,823.27,633.17
2016,9,12,11,15,921.0,100.5,4.25,21.0,848.5,791.08,610.19
2016,9,12,11,30,925.0,101.0,4.3,21.0,862.0,755.78,584.37
2016,9,12,11,45,924.5,102.5,4.35,21.0,867.0,715.41,553.1
2016,9,12,12,0,924.0,104.0,4.4,21.0,872.0,672.56,519.45
2016,9,12,12,15,924.0,104.0,4.45,21.0,870.0,626.44,482.57
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,578.26,443.11
2016,9,12,12,45,711.5,201.0,4.6,21.0,785.0,500.13,380.66
2016,9,12,13,0,499.0,298.0,4.7,21.0,702.0,437.21,330.91
2016,9,12,13,15,707.5,199.0,4.7,20.5,757.0,406.44,301.17
2016,9,12,13,30,916.0,100.0,4.7,20.0,812.0,363.4,257.7
2016,9,12,13,45,912.0,98.0,4.7,20.0,786.5,305.96,206.13
2016,9,12,14,0,908.0,96.0,4.7,20.0,761.0,248.2,155.7
2016,9,12,14,15,899.5,94.5,4.65,19.5,728.5,190.04,109.74
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,132.48,73.99
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,78.28,61.72
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,76.53,60.42
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,74.86,59.28
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,64.97,51.02
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,63.13,49.71
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,61.24,48.31
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,58.76,46.38
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,56.25,44.37
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.5,53.16,41.75
2016,9,12,17,0,633.0,58.0,4.1,15.0,222.0,45.97,35.35
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.5,40.56,30.36
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,35.13,25.12
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,26.4,16.22
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,17.6,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,8.96,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.56,0.0
2016,9,13,6,15,0.0,14.5,1.9,15.0,14.5,11.94,1.79
2016,9,13,6,30,0.0,26.0,2.0,15.0,26.0,21.46,12.0
2016,9,13,6,45,0.0,41.0,2.15,15.5,41.0,34.27,23.24
2016,9,13,7,0,0.0,56.0,2.3,16.0,56.0,48.46,35.52
2016,9,13,7,15,0.0,72.0,2.35,16.0,72.0,63.45,48.39
2016,9,13,7,30,0.0,88.0,2.4,16.0,88.0,78.15,60.83
2016,9,13,7,45,0.0,112.0,2.45,16.5,112.0,101.49,80.15
2016,9,13,8,0,0.0,136.0,2.5,17.0,136.0,124.43,98.78
2016,9,13,8,15,348.0,127.0,2.45,17.0,303.5,506.88,415.34
2016,9,13,8,30,696.0,118.0,2.4,17.0,471.0,831.38,654.31
2016,9,13,8,45,514.0,178.5,2.4,17.5,452.5,718.28,566.11
2016,9,13,9,0,332.0,239.0,2.4,18.0,434.0,590.01,465.78
2016,9,13,9,15,555.0,185.5,2.35,18.5,538.5,749.34,585.36
2016,9,13,9,30,778.0,132.0,2.3,19.0,643.0,887.28,678.28
2016,9,13,9,45,791.5,134.0,2.3,19.5,677.5,886.29,673.55
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,881.56,667.82
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,869.16,657.08
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,853.15,644.14
2016,9,13,10,45,835.5,138.0,2.35,21.5,790.5,832.46,628.57
2016,9,13,11,0,848.0,136.0,2.4,22.0,813.0,808.16,610.67
2016,9,13,11,15,851.5,137.0,2.35,22.0,826.0,776.46,587.66
2016,9,13,11,30,855.0,138.0,2.3,22.0,839.0,741.81,561.58
2016,9,13,11,45,863.0,134.5,2.3,22.5,845.5,698.77,528.69
2016,9,13,12,0,871.0,131.0,2.3,23.0,852.0,658.86,497.28
2016,9,13,12,15,869.5,131.0,2.2,23.0,848.5,613.61,461.72
2016,9,13,12,30,868.0,131.0,2.1,23.0,845.0,566.59,424.04
2016,9,13,12,45,866.5,129.5,2.05,23.0,834.5,516.86,383.6
2016,9,13,13,0,865.0,128.0,2.0,23.0,824.0,465.8,341.04
2016,9,13,13,15,859.0,127.0,1.95,23.0,804.5,408.95,293.17
2016,9,13,13,30,853.0,126.0,1.9,23.0,785.0,353.82,245.66
2016,9,13,13,45,847.0,123.0,1.85,23.5,759.0,297.08,196.36
2016,9,13,14,0,841.0,120.0,1.8,24.0,733.0,240.47,148.58
2016,9,13,14,15,830.0,118.0,1.8,23.5,699.5,184.21,105.99
2016,9,13,14,30,819.0,116.0,1.8,23.0,666.0,129.06,73.31
2016,9,13,14,45,805.5,112.5,1.8,23.0,627.0,81.41,63.28
2016,9,13,15,0,792.0,109.0,1.8,23.0,588.0,80.41,62.67
2016,9,13,15,15,771.5,105.5,1.8,23.0,543.5,79.26,61.88
2016,9,13,15,30,751.0,102.0,1.8,23.0,499.0,71.25,55.3
2016,9,13,15,45,723.5,98.0,1.8,23.0,450.5,69.74,54.21
2016,9,13,16,0,696.0,94.0,1.8,23.0,402.0,68.19,53.06
2016,9,13,16,15,659.0,88.5,1.75,22.5,351.5,65.41,50.95
2016,9,13,16,30,622.0,83.0,1.7,22.0,301.0,62.58,48.73
2016,9,13,16,45,567.5,75.5,1.7,21.5,249.5,57.98,44.88
2016,9,13,17,0,513.0,68.0,1.7,21.0,198.0,53.29,40.8
2016,9,13,17,15,435.0,58.0,1.5,20.0,150.0,46.28,34.56
2016,9,13,17,30,357.0,48.0,1.3,19.0,102.0,39.14,27.93
2016,9,13,17,45,238.0,33.0,1.15,18.5,63.0,25.59,14.84
2016,9,13,18,0,119.0,18.0,1.0,18.0,24.0,14.03,0.0
2016,9,13,18,15,59.5,9.0,1.05,17.5,12.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,29.23,0.0
2016,9,14,6,15,130.5,26.0,0.7,14.5,40.5,173.35,96.82
2016,9,14,6,30,230.0,44.0,0.8,15.0,73.0,286.35,228.08
2016,9,14,6,45,314.0,59.0,0.95,15.5,118.5,377.35,307.36
2016,9,14,7,0,398.0,74.0,1.1,16.0,164.0,472.84,385.38
2016,9,14,7,15,456.0,85.0,1.05,16.5,213.0,542.9,438.95
2016,9,14,7,30,514.0,96.0,1.0,17.0,262.0,614.05,490.5
2016,9,14,7,45,561.5,102.5,1.0,18.0,312.5,678.43,534.05
2016,9,14,8,0,609.0,109.0,1.0,19.0,363.0,735.0,570.14
2016,9,14,8,15,639.5,115.0,0.95,19.5,411.5,773.19,592.64
2016,9,14,8,30,670.0,121.0,0.9,20.0,460.0,808.77,612.85
2016,9,14,8,45,699.0,124.0,0.85,20.5,506.0,836.48,627.26
2016,9,14,9,0,728.0,127.0,0.8,21.0,552.0,861.0,639.35
2016,9,14,9,15,745.0,130.5,0.75,21.5,592.0,871.51,642.15
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,878.5,642.91
2016,9,14,9,45,819.5,116.0,0.65,22.5,677.0,889.58,646.42
2016,9,14,10,0,877.0,98.0,0.6,23.0,722.0,892.24,644.57
2016,9,14,10,15,885.0,99.0,0.6,23.5,750.0,877.69,633.02
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,859.55,619.6
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,836.13,603.88
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,809.3,586.03
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,776.9,566.01
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,741.49,542.66
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,701.64,515.19
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,659.19,484.73
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,613.01,451.29
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,564.83,414.92
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,513.46,374.71
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,461.18,332.3
2016,9,14,13,15,895.5,106.0,2.3,27.0,808.0,406.74,286.66
2016,9,14,13,30,891.0,105.0,2.4,27.0,789.0,351.61,239.49
2016,9,14,13,45,884.5,103.5,2.5,27.0,763.0,295.16,191.18
2016,9,14,14,0,878.0,102.0,2.6,27.0,737.0,238.69,144.27
2016,9,14,14,15,868.0,100.0,2.7,26.5,704.0,181.65,101.8
2016,9,14,14,30,858.0,98.0,2.8,26.0,671.0,125.42,69.94
2016,9,14,14,45,844.5,95.5,2.9,26.0,631.5,71.2,54.09
2016,9,14,15,0,831.0,93.0,3.0,26.0,592.0,70.46,53.66
2016,9,14,15,15,812.5,90.5,3.0,25.5,548.0,69.62,53.23
2016,9,14,15,30,794.0,88.0,3.0,25.0,504.0,68.76,52.79
2016,9,14,15,45,769.0,84.0,3.05,25.0,455.5,66.7,51.22
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,64.57,49.59
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,61.89,47.55
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,54.25,41.2
2016,9,14,16,45,624.0,65.0,3.0,23.5,252.5,50.44,38.02
2016,9,14,17,0,574.0,59.0,3.0,23.0,201.0,46.58,34.66
2016,9,14,17,15,494.5,50.5,2.65,22.0,152.0,40.46,29.22
2016,9,14,17,30,415.0,42.0,2.3,21.0,103.0,34.29,23.47
2016,9,14,17,45,284.5,29.0,2.0,20.0,63.0,23.87,12.88
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,13.66,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,208.11,107.5
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,399.26,317.25
2016,9,15,6,45,477.5,42.5,1.8,15.5,129.5,492.16,398.8
2016,9,15,7,0,566.0,51.0,2.0,16.0,178.0,588.85,477.51
2016,9,15,7,15,621.5,57.0,2.0,16.5,229.5,655.7,528.75
2016,9,15,7,30,677.0,63.0,2.0,17.0,281.0,716.82,573.0
2016,9,15,7,45,365.0,113.5,2.0,18.0,233.5,504.97,409.68
2016,9,15,8,0,53.0,164.0,2.0,19.0,186.0,223.79,179.64
2016,9,15,8,15,130.0,188.5,2.0,19.5,251.5,338.83,273.2
2016,9,15,8,30,207.0,213.0,2.0,20.0,317.0,434.95,347.39
2016,9,15,8,45,287.0,220.0,2.0,20.5,379.0,531.44,419.27
2016,9,15,9,0,367.0,227.0,2.0,21.0,441.0,606.79,473.52
2016,9,15,9,15,620.0,157.5,2.0,21.5,548.0,784.27,601.46
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,909.78,682.85
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,906.23,676.43
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,898.93,669.06
2016,9,15,10,15,692.5,182.0,2.0,23.5,684.5,809.99,606.98
2016,9,15,10,30,486.0,275.0,2.0,24.0,643.0,698.74,524.29
2016,9,15,10,45,705.0,184.0,2.0,25.0,733.0,771.12,576.34
2016,9,15,11,0,924.0,93.0,2.0,26.0,823.0,812.09,601.64
2016,9,15,11,15,927.5,93.5,2.05,26.0,836.5,779.2,579.04
2016,9,15,11,30,931.0,94.0,2.1,26.0,850.0,743.23,554.02
2016,9,15,11,45,932.0,94.0,2.2,26.5,855.0,702.22,523.24
2016,9,15,12,0,933.0,94.0,2.3,27.0,860.0,658.67,489.96
2016,9,15,12,15,932.5,94.0,2.35,27.0,857.0,611.91,454.2
2016,9,15,12,30,932.0,94.0,2.4,27.0,854.0,563.1,415.88
2016,9,15,12,45,918.5,99.5,2.5,27.0,840.0,510.81,373.99
2016,9,15,13,0,905.0,105.0,2.6,27.0,826.0,457.95,330.42
2016,9,15,13,15,900.5,104.0,2.65,27.0,807.0,403.24,284.14
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,347.84,236.44
2016,9,15,13,45,888.0,102.5,2.8,27.0,761.5,291.45,188.09
2016,9,15,14,0,880.0,102.0,2.9,27.0,735.0,235.17,141.48
2016,9,15,14,15,869.5,100.0,2.9,26.5,701.5,177.94,99.31
2016,9,15,14,30,859.0,98.0,2.9,26.0,668.0,121.59,68.43
2016,9,15,14,45,844.0,96.5,2.95,26.0,628.5,72.0,54.78
2016,9,15,15,0,829.0,95.0,3.0,26.0,589.0,71.92,54.9
2016,9,15,15,15,810.0,92.0,3.0,25.5,544.0,70.77,54.22
2016,9,15,15,30,791.0,89.0,3.0,25.0,499.0,69.58,53.5
2016,9,15,15,45,764.0,85.5,3.0,25.0,450.0,67.89,52.25
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,66.17,50.96
2016,9,15,16,15,700.5,77.5,2.95,24.0,350.0,58.22,44.52
2016,9,15,16,30,664.0,73.0,2.9,23.0,299.0,55.77,42.69
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.0,51.61,39.19
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,47.4,35.49
2016,9,15,17,15,472.0,51.0,2.5,21.0,146.0,40.91,29.69
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,34.35,23.53
2016,9,15,17,45,253.0,28.5,1.95,19.0,58.0,23.49,12.04
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,12.8,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,201.74,91.87
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,388.31,307.87
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,481.88,389.25
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,579.29,466.86
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,646.9,516.88
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,714.65,563.59
2016,9,16,7,45,386.5,118.0,1.0,17.5,245.5,529.53,423.68
2016,9,16,8,0,105.0,172.0,0.9,18.0,215.0,301.32,241.37
2016,9,16,8,15,109.0,193.0,0.8,18.5,243.0,325.33,259.94
2016,9,16,8,30,113.0,214.0,0.7,19.0,271.0,348.49,275.78
2016,9,16,8,45,475.5,149.5,0.65,20.0,420.0,643.78,499.06
2016,9,16,9,0,838.0,85.0,0.6,21.0,569.0,902.87,666.21
2016,9,16,9,15,853.0,87.0,0.5,22.0,609.5,900.1,654.2
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,903.72,650.47
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,900.54,643.55
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,893.6,634.61
2016,9,16,10,15,713.0,174.0,0.2,26.0,689.5,816.88,581.44
2016,9,16,10,30,531.0,258.0,0.1,27.0,658.0,717.77,511.01
2016,9,16,10,45,726.5,176.0,0.05,28.0,738.5,777.82,550.82
2016,9,16,11,0,922.0,94.0,0.0,29.0,819.0,808.2,566.66
2016,9,16,11,15,925.5,94.5,0.2,29.5,832.5,775.26,546.26
2016,9,16,11,30,929.0,95.0,0.4,30.0,846.0,739.25,524.57
2016,9,16,11,45,931.0,95.0,0.6,30.5,851.0,698.87,498.46
2016,9,16,12,0,933.0,95.0,0.8,31.0,856.0,655.87,469.3
2016,9,16,12,15,932.5,95.0,1.0,31.0,853.0,609.02,436.92
2016,9,16,12,30,932.0,95.0,1.2,31.0,850.0,560.12,401.4
2016,9,16,12,45,923.0,97.5,1.4,31.0,837.0,507.48,361.52
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,453.98,319.3
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,398.68,273.96
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,342.72,227.11
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,285.85,179.63
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,229.15,133.92
2016,9,16,14,15,877.0,95.5,2.15,30.5,698.5,172.0,93.14
2016,9,16,14,30,867.0,94.0,2.2,30.0,665.0,115.65,64.02
2016,9,16,14,45,851.5,92.5,2.3,30.0,625.0,79.45,59.95
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,69.51,51.99
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,68.25,51.23
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,66.96,50.43
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,65.16,49.1
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,63.33,47.73
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,60.57,45.74
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,52.99,39.6
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,49.1,36.37
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,45.18,32.96
2016,9,16,17,15,480.5,48.0,2.1,24.5,142.0,38.58,27.2
2016,9,16,17,30,397.0,39.0,1.8,23.0,93.0,31.91,21.06
2016,9,16,17,45,257.0,26.0,1.5,22.0,55.0,21.41,9.5
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,11.1,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,17.0,0.9,14.5,37.5,192.31,72.11
2016,9,17,6,30,355.0,34.0,1.0,15.0,75.0,371.06,291.83
2016,9,17,6,45,450.5,42.5,1.1,16.0,122.5,468.35,376.25
2016,9,17,7,0,546.0,51.0,1.2,17.0,170.0,569.73,456.56
2016,9,17,7,15,277.0,80.5,1.1,17.5,141.5,378.95,309.08
2016,9,17,7,30,8.0,110.0,1.0,18.0,113.0,112.45,88.38
2016,9,17,7,45,13.0,129.0,0.95,19.0,134.5,134.07,106.5
2016,9,17,8,0,18.0,148.0,0.9,20.0,156.0,155.6,123.36
2016,9,17,8,15,27.5,170.5,0.8,21.0,184.0,202.01,159.63
2016,9,17,8,30,37.0,193.0,0.7,22.0,212.0,232.37,182.15
2016,9,17,8,45,72.5,223.5,0.6,23.0,264.0,295.91,230.21
2016,9,17,9,0,108.0,254.0,0.5,24.0,316.0,358.1,275.06
2016,9,17,9,15,213.5,264.0,0.45,25.0,397.5,477.92,361.52
2016,9,17,9,30,319.0,274.0,0.4,26.0,479.0,594.68,440.29
2016,9,17,9,45,605.5,181.0,0.4,27.0,596.5,766.26,556.13
2016,9,17,10,0,892.0,88.0,0.4,28.0,714.0,885.81,626.5
2016,9,17,10,15,899.5,89.0,0.45,28.5,742.0,870.46,613.92
2016,9,17,10,30,907.0,90.0,0.5,29.0,770.0,851.5,601.22
2016,9,17,10,45,912.5,91.0,0.55,30.0,790.5,827.36,584.22
2016,9,17,11,0,918.0,92.0,0.6,31.0,811.0,799.8,565.21
2016,9,17,11,15,921.0,92.5,0.7,31.5,823.5,766.61,544.5
2016,9,17,11,30,924.0,93.0,0.8,32.0,836.0,730.4,520.47
2016,9,17,11,45,925.0,93.0,0.9,32.5,840.5,689.56,492.08
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,646.21,461.13
2016,9,17,12,15,925.0,93.0,1.1,33.0,841.5,599.39,427.69
2016,9,17,12,30,924.0,93.0,1.2,33.0,838.0,550.61,391.58
2016,9,17,12,45,911.5,97.5,1.35,33.0,824.0,498.42,351.95
2016,9,17,13,0,899.0,102.0,1.5,33.0,810.0,445.63,310.39
2016,9,17,13,15,893.5,101.0,1.6,33.0,790.5,390.91,265.88
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,335.61,220.0
2016,9,17,13,45,881.0,98.5,1.8,33.0,744.5,279.26,173.35
2016,9,17,14,0,874.0,97.0,1.9,33.0,718.0,222.97,128.54
2016,9,17,14,15,863.0,95.5,1.95,32.5,684.5,166.48,89.19
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,110.92,61.87
2016,9,17,14,45,837.5,91.5,2.1,32.0,611.5,68.94,50.91
2016,9,17,15,0,823.0,89.0,2.2,32.0,572.0,68.09,50.4
2016,9,17,15,15,803.5,86.5,2.25,31.5,527.5,67.14,49.89
2016,9,17,15,30,784.0,84.0,2.3,31.0,483.0,66.17,49.36
2016,9,17,15,45,756.0,80.5,2.4,31.0,434.0,64.34,48.01
2016,9,17,16,0,728.0,77.0,2.5,31.0,385.0,62.48,46.62
2016,9,17,16,15,690.5,72.5,2.45,30.0,334.5,54.77,40.5
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,52.19,38.58
2016,9,17,16,45,597.0,62.0,2.35,28.0,233.0,48.28,35.42
2016,9,17,17,0,541.0,56.0,2.3,27.0,182.0,44.35,32.08
2016,9,17,17,15,456.0,47.0,2.0,26.0,134.5,37.75,26.27
2016,9,17,17,30,371.0,38.0,1.7,25.0,87.0,31.09,20.07
2016,9,17,17,45,233.0,24.5,1.45,24.0,50.5,20.15,7.44
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,9.39,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.0,0.85,17.5,37.0,194.97,53.69
2016,9,18,6,30,371.0,32.0,0.9,18.0,74.0,380.61,293.91
2016,9,18,6,45,462.5,41.0,1.0,19.0,121.0,475.18,376.13
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,573.9,453.48
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,641.21,502.65
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,702.73,544.51
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,751.76,573.98
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,798.85,600.33
2016,9,18,8,15,772.0,74.5,0.8,24.5,422.0,831.71,618.02
2016,9,18,8,30,799.0,78.0,0.9,26.0,471.0,861.68,633.41
2016,9,18,8,45,818.5,80.5,1.0,27.5,516.5,880.23,641.06
2016,9,18,9,0,838.0,83.0,1.1,29.0,562.0,885.52,640.2
2016,9,18,9,15,852.5,85.0,1.15,30.0,602.5,892.09,640.9
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,895.06,639.38
2016,9,18,9,45,886.0,85.0,1.3,32.0,679.5,893.73,635.99
2016,9,18,10,0,905.0,83.0,1.4,33.0,716.0,888.57,630.32
2016,9,18,10,15,912.5,84.0,1.4,33.5,743.5,872.97,618.25
2016,9,18,10,30,920.0,85.0,1.4,34.0,771.0,853.72,604.16
2016,9,18,10,45,924.5,86.0,1.45,34.5,791.5,828.45,586.98
2016,9,18,11,0,929.0,87.0,1.5,35.0,812.0,799.79,567.72
2016,9,18,11,15,932.0,87.5,1.55,35.0,824.5,766.26,546.46
2016,9,18,11,30,935.0,88.0,1.6,35.0,837.0,729.68,521.89
2016,9,18,11,45,935.5,88.5,1.7,35.5,841.5,688.59,492.38
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,644.96,460.4
2016,9,18,12,15,935.5,89.0,1.85,36.0,842.5,597.99,425.88
2016,9,18,12,30,935.0,89.0,1.9,36.0,839.0,548.99,388.84
2016,9,18,12,45,926.0,91.5,1.95,36.0,826.0,496.33,348.06
2016,9,18,13,0,917.0,94.0,2.0,36.0,813.0,442.8,305.43
2016,9,18,13,15,912.5,93.0,2.0,36.0,793.5,387.57,260.29
2016,9,18,13,30,908.0,92.0,2.0,36.0,774.0,331.64,213.89
2016,9,18,13,45,900.5,91.0,2.05,36.0,747.5,274.54,166.97
2016,9,18,14,0,893.0,90.0,2.1,36.0,721.0,217.51,122.19
2016,9,18,14,15,883.0,88.5,2.1,36.0,687.0,160.17,83.0
2016,9,18,14,30,873.0,87.0,2.1,36.0,653.0,103.63,56.66
2016,9,18,14,45,859.5,85.0,2.1,36.0,613.5,75.0,54.89
2016,9,18,15,0,846.0,83.0,2.1,36.0,574.0,73.69,54.02
2016,9,18,15,15,827.0,80.0,2.05,35.5,529.5,63.14,45.79
2016,9,18,15,30,808.0,77.0,2.0,35.0,485.0,61.64,44.82
2016,9,18,15,45,782.5,74.0,2.0,34.5,436.0,60.0,43.74
2016,9,18,16,0,757.0,71.0,2.0,34.0,387.0,58.35,42.62
2016,9,18,16,15,721.0,66.5,1.75,33.0,336.0,55.39,40.48
2016,9,18,16,30,685.0,62.0,1.5,32.0,285.0,52.38,38.22
2016,9,18,16,45,630.5,56.5,1.3,31.0,233.5,44.41,31.7
2016,9,18,17,0,576.0,51.0,1.1,30.0,182.0,40.67,28.55
2016,9,18,17,15,490.5,43.0,1.1,28.5,133.5,34.71,23.39
2016,9,18,17,30,405.0,35.0,1.1,27.0,85.0,28.73,17.83
2016,9,18,17,45,256.5,22.5,1.1,26.0,48.5,18.54,4.91
2016,9,18,18,0,108.0,10.0,1.1,25.0,12.0,8.54,0.0
2016,9,18,18,15,54.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.5,1.25,20.0,31.5,144.57,20.97
2016,9,19,6,30,248.0,35.0,1.4,21.0,63.0,284.91,218.61
2016,9,19,6,45,341.0,48.0,1.6,22.0,107.5,383.95,305.46
2016,9,19,7,0,434.0,61.0,1.8,23.0,152.0,485.8,386.95
2016,9,19,7,15,494.5,70.0,1.75,23.5,201.5,558.02,442.1
2016,9,19,7,30,555.0,79.0,1.7,24.0,251.0,630.44,494.48
2016,9,19,7,45,603.0,84.5,1.65,24.5,301.5,686.89,532.79
2016,9,19,8,0,651.0,90.0,1.6,25.0,352.0,741.91,568.47
2016,9,19,8,15,681.5,95.0,1.6,26.0,400.5,778.34,589.34
2016,9,19,8,30,712.0,100.0,1.6,27.0,449.0,812.21,607.93
2016,9,19,8,45,739.5,102.0,1.65,28.5,494.5,836.55,619.01
2016,9,19,9,0,767.0,104.0,1.7,30.0,540.0,852.94,624.69
2016,9,19,9,15,783.5,107.0,1.7,30.5,580.0,862.33,627.82
2016,9,19,9,30,800.0,110.0,1.7,31.0,620.0,868.1,628.75
2016,9,19,9,45,815.0,111.0,1.75,31.5,654.5,866.55,625.64
2016,9,19,10,0,830.0,112.0,1.8,32.0,689.0,861.25,620.33
2016,9,19,10,15,839.0,113.5,1.9,32.5,716.5,847.6,610.26
2016,9,19,10,30,848.0,115.0,2.0,33.0,744.0,830.34,598.0
2016,9,19,10,45,857.5,114.5,2.1,33.5,765.5,800.74,577.74
2016,9,19,11,0,867.0,114.0,2.2,34.0,787.0,775.72,560.56
2016,9,19,11,15,870.5,114.5,2.3,34.0,799.5,743.94,539.45
2016,9,19,11,30,874.0,115.0,2.4,34.0,812.0,709.27,515.0
2016,9,19,11,45,879.0,113.5,2.5,34.5,818.0,671.06,486.56
2016,9,19,12,0,884.0,112.0,2.6,35.0,824.0,630.19,455.64
2016,9,19,12,15,883.5,112.0,2.7,35.0,820.5,585.02,421.79
2016,9,19,12,30,883.0,112.0,2.8,35.0,817.0,537.95,385.53
2016,9,19,12,45,879.5,111.5,2.9,35.0,805.5,487.43,345.7
2016,9,19,13,0,876.0,111.0,3.0,35.0,794.0,435.74,303.8
2016,9,19,13,15,871.0,110.0,3.05,34.5,775.0,382.19,260.0
2016,9,19,13,30,866.0,109.0,3.1,34.0,756.0,328.06,214.96
2016,9,19,13,45,862.0,106.0,3.2,34.0,730.0,272.41,168.6
2016,9,19,14,0,858.0,103.0,3.3,34.0,704.0,216.54,124.33
2016,9,19,14,15,846.5,101.0,3.35,33.5,670.5,151.93,79.83
2016,9,19,14,30,835.0,99.0,3.4,33.0,637.0,96.16,54.38
