Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,39.5,209.02,72.0
2016,10,20,7,0,430.0,31.0,1.2,13.0,79.0,406.41,319.45
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.0,489.64,395.97
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,567.96,461.14
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,624.95,505.85
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,680.24,546.89
2016,10,20,8,15,754.5,60.0,1.75,16.5,317.0,715.84,571.11
2016,10,20,8,30,790.0,64.0,1.7,17.0,364.0,748.6,592.24
2016,10,20,8,45,815.5,66.5,1.7,18.0,407.5,768.1,602.43
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,784.14,609.94
2016,10,20,9,15,858.5,71.0,1.8,19.5,489.5,781.99,606.62
2016,10,20,9,30,876.0,73.0,1.9,20.0,528.0,783.98,606.44
2016,10,20,9,45,891.5,73.0,2.05,21.0,561.0,778.32,600.13
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,768.91,591.32
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.0,751.71,577.58
2016,10,20,10,30,924.0,75.0,2.3,23.0,644.0,730.92,561.49
2016,10,20,10,45,929.0,76.0,2.35,23.5,662.0,704.21,539.78
2016,10,20,11,0,934.0,77.0,2.4,24.0,680.0,674.2,515.28
2016,10,20,11,15,937.0,77.5,2.45,24.0,690.0,639.28,487.78
2016,10,20,11,30,940.0,78.0,2.5,24.0,700.0,601.42,457.48
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.0,558.77,422.35
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,513.77,384.51
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.0,465.76,343.85
2016,10,20,12,30,936.0,78.0,2.9,25.0,692.0,415.96,300.72
2016,10,20,12,45,928.5,79.0,3.0,25.5,677.5,363.64,254.4
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,310.48,207.17
2016,10,20,13,15,914.5,79.0,3.05,26.0,641.5,255.38,159.52
2016,10,20,13,30,908.0,78.0,3.0,26.0,620.0,199.87,114.46
2016,10,20,13,45,898.0,76.0,3.0,26.0,591.5,143.15,75.55
2016,10,20,14,0,888.0,74.0,3.0,26.0,563.0,86.9,51.22
2016,10,20,14,15,873.5,72.5,2.9,26.0,527.5,67.27,51.31
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,65.94,50.33
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.0,56.81,42.74
2016,10,20,15,0,819.0,66.0,2.6,26.0,410.0,55.26,41.54
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.0,53.22,39.99
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,51.18,38.4
2016,10,20,15,45,719.0,55.5,1.55,24.5,272.0,47.81,35.61
2016,10,20,16,0,677.0,51.0,1.2,24.0,224.0,44.43,32.7
2016,10,20,16,15,610.0,45.0,1.15,23.0,176.0,39.58,28.45
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,34.75,24.0
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,24.71,14.7
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,17.49,1.14
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,197.82,42.36
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,386.69,298.09
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,469.68,373.53
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,554.88,441.98
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,604.63,481.06
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,659.9,522.23
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,694.18,544.68
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,725.68,564.19
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,745.51,573.68
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,761.97,580.54
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,759.62,576.68
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,761.47,575.9
2016,10,21,9,45,864.0,74.0,1.05,23.0,543.0,755.04,570.07
2016,10,21,10,0,875.0,76.0,1.2,24.0,574.0,745.03,561.82
2016,10,21,10,15,883.5,77.5,1.2,24.0,599.0,729.02,550.05
2016,10,21,10,30,892.0,79.0,1.2,24.0,624.0,709.49,535.78
2016,10,21,10,45,896.0,80.0,1.3,24.5,641.5,682.98,515.32
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,653.33,492.26
2016,10,21,11,15,903.0,81.5,1.5,25.0,668.5,619.55,466.67
2016,10,21,11,30,906.0,82.0,1.6,25.0,678.0,582.95,438.26
2016,10,21,11,45,904.5,83.0,1.7,25.5,679.5,541.83,404.88
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,498.52,368.96
2016,10,21,12,15,901.0,83.5,1.9,26.0,675.0,451.71,330.13
2016,10,21,12,30,899.0,83.0,2.0,26.0,669.0,403.22,288.85
2016,10,21,12,45,890.5,84.0,2.1,26.0,654.5,352.43,244.97
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,300.95,200.14
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,247.72,154.58
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,194.24,111.7
2016,10,21,13,45,855.5,81.5,2.35,26.0,568.5,140.02,75.25
2016,10,21,14,0,844.0,80.0,2.4,26.0,540.0,78.34,46.81
2016,10,21,14,15,631.0,127.0,2.45,25.5,458.5,86.88,67.91
2016,10,21,14,30,418.0,174.0,2.5,25.0,377.0,115.56,92.24
2016,10,21,14,45,547.5,129.5,2.55,25.0,371.5,90.26,71.19
2016,10,21,15,0,677.0,85.0,2.6,25.0,366.0,62.5,47.88
2016,10,21,15,15,692.0,74.5,2.45,24.0,334.5,56.22,42.83
2016,10,21,15,30,707.0,64.0,2.3,23.0,303.0,53.97,41.14
2016,10,21,15,45,661.5,59.5,2.2,22.5,256.5,50.74,38.44
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,43.63,32.28
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,38.92,28.1
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,34.23,23.72
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,25.89,15.6
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,17.46,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,183.39,9.66
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,357.49,278.31
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,445.68,361.49
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,535.83,436.29
2016,10,22,7,45,619.0,55.0,1.6,14.5,209.5,596.36,484.8
2016,10,22,8,0,682.0,60.0,1.7,15.0,258.0,650.14,525.93
2016,10,22,8,15,720.0,64.0,1.65,15.5,304.0,687.41,551.88
2016,10,22,8,30,758.0,68.0,1.6,16.0,350.0,721.84,574.62
2016,10,22,8,45,786.5,70.5,1.6,16.5,393.5,743.59,587.83
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,761.92,598.33
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.0,768.65,599.95
2016,10,22,9,30,852.0,78.0,1.5,18.0,513.0,771.68,599.07
2016,10,22,9,45,852.0,84.5,1.5,18.5,542.5,761.44,589.51
2016,10,22,10,0,852.0,91.0,1.5,19.0,572.0,747.68,577.76
2016,10,22,10,15,862.0,92.5,1.5,19.0,597.5,732.21,566.07
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,713.13,550.81
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,682.85,526.37
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,654.43,502.89
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,621.11,476.71
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,584.97,447.78
2016,10,22,11,45,893.5,96.0,1.65,20.5,681.0,544.68,414.19
2016,10,22,12,0,895.0,96.0,1.7,21.0,683.0,502.03,377.96
2016,10,22,12,15,741.5,146.0,1.75,21.0,629.5,432.57,323.13
2016,10,22,12,30,588.0,196.0,1.8,21.0,576.0,372.27,275.88
2016,10,22,12,45,730.5,146.5,1.85,21.5,608.5,342.8,245.37
2016,10,22,13,0,873.0,97.0,1.9,22.0,641.0,300.3,202.45
2016,10,22,13,15,755.0,125.5,1.95,21.5,585.0,241.8,157.12
2016,10,22,13,30,637.0,154.0,2.0,21.0,529.0,198.05,126.8
2016,10,22,13,45,735.0,122.5,2.1,21.0,535.0,142.51,83.79
2016,10,22,14,0,833.0,91.0,2.2,21.0,541.0,82.96,53.69
2016,10,22,14,15,748.5,99.5,2.2,20.5,484.0,70.19,55.05
2016,10,22,14,30,664.0,108.0,2.2,20.0,427.0,76.02,60.33
2016,10,22,14,45,610.0,110.0,2.25,20.0,384.0,78.35,62.47
2016,10,22,15,0,556.0,112.0,2.3,20.0,341.0,81.11,65.0
2016,10,22,15,15,518.5,107.5,2.25,19.5,302.0,77.44,62.09
2016,10,22,15,30,481.0,103.0,2.2,19.0,263.0,74.84,60.04
2016,10,22,15,45,447.5,90.5,2.2,18.5,221.5,66.68,53.03
2016,10,22,16,0,414.0,78.0,2.2,18.0,180.0,58.28,45.64
2016,10,22,16,15,361.0,64.5,2.0,17.0,139.5,48.77,37.16
2016,10,22,16,30,308.0,51.0,1.8,16.0,99.0,39.02,28.23
2016,10,22,16,45,215.5,36.0,1.6,15.5,63.5,27.77,17.23
2016,10,22,17,0,123.0,21.0,1.4,15.0,28.0,16.33,0.0
2016,10,22,17,15,61.5,10.5,1.3,14.5,14.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,15.5,1.1,12.5,34.0,176.95,0.0
2016,10,23,7,0,357.0,31.0,1.1,13.0,68.0,348.31,268.17
2016,10,23,7,15,452.5,40.0,1.3,13.5,112.5,436.14,353.14
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,526.35,428.73
2016,10,23,7,45,607.5,54.5,1.7,14.5,204.0,584.43,476.2
2016,10,23,8,0,667.0,60.0,1.9,15.0,251.0,641.43,520.71
2016,10,23,8,15,705.5,64.5,1.95,15.5,297.0,673.65,543.91
2016,10,23,8,30,744.0,69.0,2.0,16.0,343.0,708.92,568.5
2016,10,23,8,45,770.0,72.5,2.1,17.0,385.5,729.82,581.01
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,747.34,590.8
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,753.92,593.65
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,756.85,593.95
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,754.02,590.52
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,741.36,580.1
2016,10,23,10,15,882.0,81.0,2.8,20.5,595.0,725.0,566.91
2016,10,23,10,30,891.0,82.0,2.9,21.0,620.0,705.16,550.56
2016,10,23,10,45,896.5,83.0,3.0,21.5,637.5,679.55,529.14
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,650.71,505.03
2016,10,23,11,15,905.0,84.5,3.15,22.0,664.5,616.79,477.5
2016,10,23,11,30,908.0,85.0,3.2,22.0,674.0,580.04,447.23
2016,10,23,11,45,906.5,86.0,3.3,22.5,675.5,538.81,412.14
2016,10,23,12,0,905.0,87.0,3.4,23.0,677.0,495.39,374.59
2016,10,23,12,15,902.0,86.5,3.45,23.0,670.5,448.08,333.8
2016,10,23,12,30,899.0,86.0,3.5,23.0,664.0,399.18,290.78
2016,10,23,12,45,888.5,87.5,3.55,23.0,648.0,348.23,245.55
2016,10,23,13,0,878.0,89.0,3.6,23.0,632.0,296.77,199.78
2016,10,23,13,15,869.0,88.0,3.6,23.0,610.0,243.48,153.57
2016,10,23,13,30,860.0,87.0,3.6,23.0,588.0,183.69,105.52
2016,10,23,13,45,848.5,85.0,3.65,23.0,559.5,128.78,68.98
2016,10,23,14,0,837.0,83.0,3.7,23.0,531.0,74.65,48.43
2016,10,23,14,15,820.0,81.0,3.7,22.5,496.0,64.59,49.86
2016,10,23,14,30,803.0,79.0,3.7,22.0,461.0,63.63,49.27
2016,10,23,14,45,571.5,115.0,3.75,22.0,375.0,81.76,64.94
2016,10,23,15,0,340.0,151.0,3.8,22.0,289.0,106.96,86.63
2016,10,23,15,15,322.5,136.5,3.75,21.5,255.5,97.9,79.18
2016,10,23,15,30,305.0,122.0,3.7,21.0,222.0,88.56,71.4
2016,10,23,15,45,281.0,105.0,3.65,20.5,186.0,77.27,61.76
2016,10,23,16,0,257.0,88.0,3.6,20.0,150.0,65.65,51.62
2016,10,23,16,15,224.5,70.0,3.35,19.0,115.5,52.98,40.43
2016,10,23,16,30,192.0,52.0,3.1,18.0,81.0,39.97,28.69
2016,10,23,16,45,96.0,37.0,2.9,17.5,51.5,28.54,17.35
2016,10,23,17,0,0.0,22.0,2.7,17.0,22.0,17.44,0.0
2016,10,23,17,15,0.0,11.0,2.7,16.5,11.0,9.39,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,13.5,13.5,11.14,0.0
2016,10,24,7,0,0.0,27.0,3.0,14.0,27.0,24.07,13.08
2016,10,24,7,15,0.0,46.0,3.25,14.5,46.0,45.01,31.87
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,64.07,48.5
2016,10,24,7,45,6.0,83.5,3.8,15.5,85.0,86.16,67.69
2016,10,24,8,0,12.0,102.0,4.1,16.0,105.0,107.88,86.28
2016,10,24,8,15,17.5,119.0,4.25,16.0,125.0,127.07,102.61
2016,10,24,8,30,23.0,136.0,4.4,16.0,145.0,146.14,118.59
2016,10,24,8,45,57.5,161.0,4.6,16.5,185.5,211.96,173.69
2016,10,24,9,0,92.0,186.0,4.8,17.0,226.0,263.16,215.67
2016,10,24,9,15,88.0,201.5,4.75,17.0,243.0,271.11,221.2
2016,10,24,9,30,84.0,217.0,4.7,17.0,260.0,278.67,226.45
2016,10,24,9,45,243.0,215.5,4.7,17.5,349.0,418.65,340.55
2016,10,24,10,0,402.0,214.0,4.7,18.0,438.0,522.23,422.02
2016,10,24,10,15,207.0,210.5,4.65,18.0,326.0,365.1,294.5
2016,10,24,10,30,12.0,207.0,4.6,18.0,214.0,186.37,147.48
2016,10,24,10,45,12.0,211.5,4.6,18.5,219.0,188.52,148.97
2016,10,24,11,0,12.0,216.0,4.6,19.0,224.0,190.65,150.19
2016,10,24,11,15,8.5,205.0,4.55,19.0,210.5,177.38,139.33
2016,10,24,11,30,5.0,194.0,4.5,19.0,197.0,164.79,129.08
2016,10,24,11,45,8.5,207.5,4.45,19.5,213.0,176.56,138.22
2016,10,24,12,0,12.0,221.0,4.4,20.0,229.0,187.59,146.65
2016,10,24,12,15,9.5,211.5,4.4,20.0,218.0,177.11,138.24
2016,10,24,12,30,7.0,202.0,4.4,20.0,207.0,167.07,130.26
2016,10,24,12,45,3.5,178.5,4.45,20.0,181.0,146.33,113.76
2016,10,24,13,0,0.0,155.0,4.5,20.0,155.0,126.32,97.85
2016,10,24,13,15,0.0,159.0,4.55,20.0,159.0,128.64,99.87
2016,10,24,13,30,0.0,163.0,4.6,20.0,163.0,130.66,101.65
2016,10,24,13,45,0.0,102.5,4.65,20.0,102.5,84.54,64.21
2016,10,24,14,0,0.0,42.0,4.7,20.0,42.0,34.77,24.54
2016,10,24,14,15,0.0,63.0,4.65,19.5,63.0,52.23,39.83
2016,10,24,14,30,0.0,84.0,4.6,19.0,84.0,69.66,55.15
2016,10,24,14,45,0.0,89.0,4.6,19.0,89.0,73.19,58.34
2016,10,24,15,0,0.0,94.0,4.6,19.0,94.0,76.49,61.34
2016,10,24,15,15,0.0,82.5,4.4,18.5,82.5,67.46,53.69
2016,10,24,15,30,0.0,71.0,4.2,18.0,71.0,58.34,45.87
2016,10,24,15,45,0.0,59.5,4.05,18.0,59.5,49.16,37.77
2016,10,24,16,0,0.0,48.0,3.9,18.0,48.0,39.72,29.34
2016,10,24,16,15,0.0,36.5,3.65,17.5,36.5,30.16,20.76
2016,10,24,16,30,0.0,25.0,3.4,17.0,25.0,20.62,12.12
2016,10,24,16,45,0.0,15.5,3.15,16.5,15.5,12.76,4.5
2016,10,24,17,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,10,24,17,15,0.0,3.0,2.9,16.0,3.0,2.56,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,15.0,14.0,11.56,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,26.47,14.56
2016,10,25,7,15,5.0,47.0,2.7,15.5,48.0,51.12,36.87
2016,10,25,7,30,10.0,66.0,2.9,16.0,68.0,73.91,56.82
2016,10,25,7,45,18.0,84.5,3.1,16.5,89.5,97.48,77.29
2016,10,25,8,0,26.0,103.0,3.3,17.0,111.0,132.79,107.17
2016,10,25,8,15,31.0,121.0,3.45,17.5,132.0,153.65,124.45
2016,10,25,8,30,36.0,139.0,3.6,18.0,153.0,174.1,141.05
2016,10,25,8,45,18.0,99.5,3.75,18.5,106.5,108.09,85.55
2016,10,25,9,0,0.0,60.0,3.9,19.0,60.0,49.7,36.07
2016,10,25,9,15,0.0,82.0,3.95,19.0,82.0,68.09,51.31
2016,10,25,9,30,0.0,104.0,4.0,19.0,104.0,87.67,67.38
2016,10,25,9,45,0.0,65.0,4.1,19.5,65.0,53.91,39.23
2016,10,25,10,0,0.0,26.0,4.2,20.0,26.0,21.5,12.24
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,68.15,50.74
2016,10,25,10,30,0.0,138.0,4.1,20.0,138.0,116.43,90.03
2016,10,25,10,45,0.0,128.5,4.1,20.5,128.5,107.8,82.71
2016,10,25,11,0,0.0,119.0,4.1,21.0,119.0,99.45,75.71
2016,10,25,11,15,0.0,121.0,4.05,21.0,121.0,100.98,76.91
2016,10,25,11,30,0.0,123.0,4.0,21.0,123.0,102.5,78.09
2016,10,25,11,45,0.0,68.0,4.0,21.0,68.0,56.51,40.72
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,10.76,3.21
2016,10,25,12,15,0.0,23.0,3.95,21.0,23.0,19.05,10.05
2016,10,25,12,30,0.0,33.0,3.9,21.0,33.0,27.35,16.89
2016,10,25,12,45,0.0,75.0,3.85,21.5,75.0,62.33,45.49
2016,10,25,13,0,0.0,117.0,3.8,22.0,117.0,96.55,73.17
2016,10,25,13,15,0.0,129.5,3.7,22.0,129.5,106.03,80.89
2016,10,25,13,30,0.0,142.0,3.6,22.0,142.0,115.0,88.23
2016,10,25,13,45,106.0,187.0,3.55,22.0,242.5,142.86,107.19
2016,10,25,14,0,212.0,232.0,3.5,22.0,343.0,158.82,129.4
2016,10,25,14,15,107.0,192.5,3.4,22.0,248.5,134.21,108.98
2016,10,25,14,30,2.0,153.0,3.3,22.0,154.0,119.35,96.7
2016,10,25,14,45,103.0,158.0,3.25,22.0,199.0,113.33,91.83
2016,10,25,15,0,204.0,163.0,3.2,22.0,244.0,116.51,94.74
2016,10,25,15,15,198.5,144.0,3.0,21.5,215.5,104.39,84.73
2016,10,25,15,30,193.0,125.0,2.8,21.0,187.0,89.35,72.05
2016,10,25,15,45,179.5,106.0,2.6,21.0,156.5,77.02,61.38
2016,10,25,16,0,166.0,87.0,2.4,21.0,126.0,64.29,50.16
2016,10,25,16,15,142.5,68.0,2.1,20.0,96.0,51.08,38.53
2016,10,25,16,30,119.0,49.0,1.8,19.0,66.0,37.49,26.3
2016,10,25,16,45,59.5,32.5,1.5,18.5,41.0,25.61,14.14
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,143.34,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,354.13,259.28
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,439.49,352.81
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,520.64,422.43
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,578.47,469.45
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,634.79,512.78
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,670.2,538.92
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,702.93,562.04
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,722.2,574.54
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,738.16,584.37
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,736.63,581.34
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,739.01,581.3
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.0,733.39,574.38
2016,10,26,10,0,877.0,71.0,2.9,22.0,551.0,724.16,565.05
2016,10,26,10,15,886.5,72.0,2.95,22.0,576.0,708.25,552.95
2016,10,26,10,30,896.0,73.0,3.0,22.0,601.0,688.83,537.44
2016,10,26,10,45,899.0,75.0,3.15,22.5,618.0,662.77,515.72
2016,10,26,11,0,902.0,77.0,3.3,23.0,635.0,633.59,491.33
2016,10,26,11,15,906.5,77.5,3.35,23.0,645.5,600.77,464.42
2016,10,26,11,30,911.0,78.0,3.4,23.0,656.0,565.02,434.66
2016,10,26,11,45,909.5,79.5,3.5,23.5,658.0,524.44,399.84
2016,10,26,12,0,908.0,81.0,3.6,24.0,660.0,481.66,362.54
2016,10,26,12,15,907.0,80.5,3.65,24.0,655.0,435.31,322.26
2016,10,26,12,30,906.0,80.0,3.7,24.0,650.0,387.18,279.62
2016,10,26,12,45,899.5,81.0,3.8,24.0,636.0,337.05,234.9
2016,10,26,13,0,893.0,82.0,3.9,24.0,622.0,286.03,189.43
2016,10,26,13,15,885.5,81.0,3.9,24.0,601.0,232.62,143.44
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,178.95,101.18
2016,10,26,13,45,867.0,78.5,3.95,24.0,551.5,124.63,67.19
2016,10,26,14,0,856.0,77.0,4.0,24.0,523.0,70.88,54.79
2016,10,26,14,15,840.0,75.0,3.95,23.5,488.5,60.88,46.55
2016,10,26,14,30,824.0,73.0,3.9,23.0,454.0,59.8,45.85
2016,10,26,14,45,802.0,70.0,3.85,23.0,414.0,57.91,44.34
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,56.02,42.81
2016,10,26,15,15,747.5,63.5,3.6,22.5,329.5,53.61,40.9
2016,10,26,15,30,715.0,60.0,3.4,22.0,285.0,51.21,38.94
2016,10,26,15,45,667.5,55.5,3.25,21.5,238.5,47.87,36.08
2016,10,26,16,0,620.0,51.0,3.1,21.0,192.0,40.92,29.96
2016,10,26,16,15,542.5,44.0,2.7,20.0,146.0,35.66,25.21
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,30.41,20.21
2016,10,26,16,45,327.5,26.5,1.9,18.0,61.5,21.9,10.83
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,13.66,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,2.0,14.5,9.5,8.11,0.0
2016,10,27,7,0,0.0,19.0,2.2,15.0,19.0,15.67,5.8
2016,10,27,7,15,0.0,33.5,2.4,15.5,33.5,28.48,17.88
2016,10,27,7,30,0.0,48.0,2.6,16.0,48.0,42.48,30.1
2016,10,27,7,45,0.0,63.0,2.8,16.5,63.0,56.56,42.25
2016,10,27,8,0,0.0,78.0,3.0,17.0,78.0,70.29,53.92
2016,10,27,8,15,0.0,93.0,3.0,17.5,93.0,83.79,65.2
2016,10,27,8,30,0.0,108.0,3.0,18.0,108.0,97.12,76.13
2016,10,27,8,45,0.0,105.0,3.0,18.5,105.0,91.59,71.24
2016,10,27,9,0,0.0,102.0,3.0,19.0,102.0,87.27,67.36
2016,10,27,9,15,0.0,127.5,3.0,19.5,127.5,110.79,86.44
2016,10,27,9,30,0.0,153.0,3.0,20.0,153.0,134.12,105.06
2016,10,27,9,45,16.5,184.0,3.05,20.5,193.0,174.71,137.85
2016,10,27,10,0,33.0,215.0,3.1,21.0,233.0,226.42,178.8
2016,10,27,10,15,16.5,165.5,3.05,21.0,174.5,153.33,119.75
2016,10,27,10,30,0.0,116.0,3.0,21.0,116.0,97.24,74.05
2016,10,27,10,45,6.0,164.5,2.95,21.0,168.5,143.02,111.05
2016,10,27,11,0,12.0,213.0,2.9,21.0,221.0,187.99,146.75
2016,10,27,11,15,13.0,215.5,3.05,20.5,224.0,188.89,147.55
2016,10,27,11,30,14.0,218.0,3.2,20.0,227.0,189.68,148.36
2016,10,27,11,45,7.0,162.5,3.35,20.0,167.0,138.45,107.34
2016,10,27,12,0,0.0,107.0,3.5,20.0,107.0,88.96,67.39
2016,10,27,12,15,0.0,106.0,3.55,19.5,106.0,88.07,66.86
2016,10,27,12,30,0.0,105.0,3.6,19.0,105.0,87.17,66.29
2016,10,27,12,45,0.0,112.5,3.7,19.0,112.5,93.11,71.2
2016,10,27,13,0,0.0,120.0,3.8,19.0,120.0,98.87,75.98
2016,10,27,13,15,0.0,122.5,3.7,19.0,122.5,100.52,77.42
2016,10,27,13,30,0.0,125.0,3.6,19.0,125.0,102.03,78.76
2016,10,27,13,45,0.0,143.5,3.55,19.0,143.5,115.1,89.58
2016,10,27,14,0,0.0,162.0,3.5,19.0,162.0,126.77,103.85
2016,10,27,14,15,20.0,172.0,3.35,19.0,181.5,132.89,109.26
2016,10,27,14,30,40.0,182.0,3.2,19.0,201.0,131.85,108.59
2016,10,27,14,45,20.0,122.0,3.1,19.0,131.5,97.24,79.12
2016,10,27,15,0,0.0,62.0,3.0,19.0,62.0,51.36,39.46
2016,10,27,15,15,0.0,54.0,2.75,19.0,54.0,44.69,33.71
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,38.03,27.89
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,31.38,22.01
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,24.74,16.08
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,18.53,10.5
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,12.34,4.87
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,7.39,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,15.5,3.0,2.56,0.0
2016,10,28,7,0,0.0,6.0,0.6,16.0,6.0,4.92,0.0
2016,10,28,7,15,0.0,10.5,0.7,16.0,10.5,8.62,1.47
2016,10,28,7,30,0.0,15.0,0.8,16.0,15.0,12.33,4.77
2016,10,28,7,45,0.0,20.5,0.9,16.5,20.5,16.87,8.72
2016,10,28,8,0,0.0,26.0,1.0,17.0,26.0,21.42,12.64
2016,10,28,8,15,0.0,31.5,1.1,17.0,31.5,25.98,16.54
2016,10,28,8,30,0.0,37.0,1.2,17.0,37.0,30.55,20.41
2016,10,28,8,45,13.5,99.5,1.35,17.0,105.0,96.75,76.52
2016,10,28,9,0,27.0,162.0,1.5,17.0,173.0,183.75,148.17
2016,10,28,9,15,154.5,181.5,1.6,17.0,256.0,313.61,255.19
2016,10,28,9,30,282.0,201.0,1.7,17.0,339.0,439.29,354.21
2016,10,28,9,45,157.0,207.0,1.8,17.5,285.0,328.34,263.71
2016,10,28,10,0,32.0,213.0,1.9,18.0,231.0,223.7,177.66
2016,10,28,10,15,16.0,179.5,1.95,18.0,188.5,165.85,131.01
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,123.56,96.35
2016,10,28,10,45,0.0,142.0,2.05,18.5,142.0,119.54,92.86
2016,10,28,11,0,0.0,138.0,2.1,19.0,138.0,115.69,89.48
2016,10,28,11,15,2.0,164.0,2.2,19.0,165.5,138.58,107.95
2016,10,28,11,30,4.0,190.0,2.3,19.0,193.0,160.81,125.72
2016,10,28,11,45,92.0,242.5,2.45,19.5,300.5,248.73,195.11
2016,10,28,12,0,180.0,295.0,2.6,20.0,408.0,324.7,252.25
2016,10,28,12,15,140.5,289.5,2.7,20.0,377.5,290.23,224.73
2016,10,28,12,30,101.0,284.0,2.8,20.0,347.0,259.47,200.78
2016,10,28,12,45,76.5,269.0,2.95,20.5,316.0,231.71,178.85
2016,10,28,13,0,52.0,254.0,3.1,21.0,285.0,206.98,159.65
2016,10,28,13,15,79.0,253.0,3.15,20.5,298.5,203.65,156.15
2016,10,28,13,30,106.0,252.0,3.2,20.0,312.0,196.73,150.05
2016,10,28,13,45,452.5,168.0,3.3,20.0,403.0,140.17,95.4
2016,10,28,14,0,799.0,84.0,3.4,20.0,494.0,66.28,51.77
2016,10,28,14,15,782.5,81.5,3.4,20.0,460.5,64.97,50.81
2016,10,28,14,30,766.0,79.0,3.4,20.0,427.0,63.68,49.81
2016,10,28,14,45,749.5,74.5,3.45,20.0,389.5,60.88,47.5
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,58.01,45.11
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.0,55.31,42.92
2016,10,28,15,30,666.0,62.0,3.1,19.0,266.0,48.31,36.9
2016,10,28,15,45,620.0,56.5,2.95,19.0,221.5,44.56,33.55
2016,10,28,16,0,574.0,51.0,2.8,19.0,177.0,40.78,30.07
2016,10,28,16,15,493.5,43.5,2.4,18.0,133.0,35.16,24.93
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,29.54,19.5
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,21.02,8.94
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,14.5,24.0,97.34,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,253.66,168.06
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,350.82,281.94
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,446.56,364.91
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,511.94,419.83
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,576.45,471.72
2016,10,29,8,15,312.0,95.0,3.05,17.0,178.5,387.72,321.04
2016,10,29,8,30,24.0,129.0,3.2,17.0,138.0,140.42,112.95
2016,10,29,8,45,120.0,151.5,3.35,17.5,201.0,265.03,217.93
2016,10,29,9,0,216.0,174.0,3.5,18.0,264.0,359.85,295.02
2016,10,29,9,15,108.0,160.5,3.6,18.0,205.5,253.28,206.17
2016,10,29,9,30,0.0,147.0,3.7,18.0,147.0,128.53,101.24
2016,10,29,9,45,424.5,112.0,3.85,18.5,339.0,449.78,368.33
2016,10,29,10,0,849.0,77.0,4.0,19.0,531.0,701.39,561.46
2016,10,29,10,15,536.0,168.5,4.0,19.0,460.0,559.03,446.75
2016,10,29,10,30,223.0,260.0,4.0,19.0,389.0,398.49,317.53
2016,10,29,10,45,138.0,259.5,4.0,19.5,340.0,331.69,263.31
2016,10,29,11,0,53.0,259.0,4.0,20.0,291.0,261.55,206.17
2016,10,29,11,15,99.5,274.5,3.95,20.0,336.0,295.46,232.99
2016,10,29,11,30,146.0,290.0,3.9,20.0,381.0,330.54,259.76
2016,10,29,11,45,73.0,207.5,3.85,20.5,253.0,210.07,164.17
2016,10,29,12,0,0.0,125.0,3.8,21.0,125.0,103.76,79.08
2016,10,29,12,15,449.0,102.0,3.7,21.0,377.5,264.25,201.01
2016,10,29,12,30,898.0,79.0,3.6,21.0,630.0,374.69,272.89
2016,10,29,12,45,534.5,176.0,3.55,21.0,502.0,290.78,211.24
2016,10,29,13,0,171.0,273.0,3.5,21.0,374.0,244.22,184.58
2016,10,29,13,15,197.5,260.5,3.4,21.0,373.0,225.05,167.77
2016,10,29,13,30,224.0,248.0,3.3,21.0,372.0,203.12,149.65
2016,10,29,13,45,536.5,160.5,3.25,21.0,438.0,139.39,92.38
2016,10,29,14,0,849.0,73.0,3.2,21.0,504.0,67.22,52.37
2016,10,29,14,15,832.0,71.0,3.1,21.0,469.5,58.14,44.74
2016,10,29,14,30,815.0,69.0,3.0,21.0,435.0,56.98,43.84
2016,10,29,14,45,790.5,66.5,2.9,21.0,395.5,55.36,42.55
2016,10,29,15,0,766.0,64.0,2.8,21.0,356.0,53.76,41.25
2016,10,29,15,15,732.5,61.0,2.55,20.5,312.5,51.69,39.6
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,49.65,37.92
2016,10,29,15,45,646.0,53.5,2.1,19.5,223.0,46.24,34.95
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,39.37,28.82
2016,10,29,16,15,511.5,41.5,1.7,18.0,132.5,33.67,23.61
2016,10,29,16,30,430.0,34.0,1.5,17.0,88.0,27.95,18.07
2016,10,29,16,45,281.5,23.0,1.3,16.5,52.0,18.95,6.67
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,10.24,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
