Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,11,45,918.5,63.0,2.2,13.5,531.5,443.44,344.74
2016,11,29,12,0,918.0,64.0,2.3,14.0,534.0,403.36,307.41
2016,11,29,12,15,713.0,115.5,2.35,14.0,479.0,335.47,252.53
2016,11,29,12,30,508.0,167.0,2.4,14.0,424.0,279.45,209.25
2016,11,29,12,45,693.0,119.0,2.45,14.5,460.5,256.24,180.0
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,219.33,138.65
2016,11,29,13,15,869.0,70.0,2.5,14.5,477.5,169.67,98.56
2016,11,29,13,30,860.0,69.0,2.5,14.0,458.0,114.02,61.11
2016,11,29,13,45,844.5,68.0,2.55,14.0,431.5,63.49,50.9
2016,11,29,14,0,829.0,67.0,2.6,14.0,405.0,56.27,44.62
2016,11,29,14,15,809.0,64.5,2.55,14.0,373.5,54.53,43.15
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,52.81,41.67
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.0,50.62,39.75
2016,11,29,15,0,733.0,56.0,2.5,14.0,268.0,48.45,37.81
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.0,45.34,35.11
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,42.26,32.32
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,37.28,27.62
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,29.66,20.4
2016,11,29,16,15,385.5,27.0,1.15,10.5,68.0,22.33,12.48
2016,11,29,16,30,263.0,18.0,1.1,10.0,31.0,14.97,0.0
2016,11,29,16,45,131.5,9.0,1.1,9.5,15.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,8.5,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,11.54,0.0
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,22.54,12.78
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,35.25,24.37
2016,11,30,8,15,0.0,54.0,0.85,10.0,54.0,48.58,36.25
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,61.5,47.68
2016,11,30,8,45,0.0,82.0,1.15,10.5,82.0,74.15,58.63
2016,11,30,9,0,0.0,96.0,1.3,11.0,96.0,86.6,69.24
2016,11,30,9,15,0.0,108.5,1.35,11.0,108.5,97.26,78.3
2016,11,30,9,30,0.0,121.0,1.4,11.0,121.0,107.84,87.2
2016,11,30,9,45,90.0,149.5,1.5,11.5,187.0,203.05,168.67
2016,11,30,10,0,180.0,178.0,1.6,12.0,253.0,296.41,245.28
2016,11,30,10,15,150.5,189.5,1.6,12.0,254.5,281.74,231.7
2016,11,30,10,30,121.0,201.0,1.6,12.0,256.0,267.64,219.21
2016,11,30,10,45,170.5,207.0,1.6,12.5,288.5,292.45,238.59
2016,11,30,11,0,220.0,213.0,1.6,13.0,321.0,313.73,254.3
2016,11,30,11,15,170.5,219.5,1.6,13.0,304.5,283.3,228.68
2016,11,30,11,30,121.0,226.0,1.6,13.0,288.0,255.65,205.78
2016,11,30,11,45,225.0,218.0,1.65,13.5,333.0,281.74,224.64
2016,11,30,12,0,329.0,210.0,1.7,14.0,378.0,302.81,237.62
2016,11,30,12,15,331.0,207.5,1.85,14.0,375.5,281.19,218.11
2016,11,30,12,30,333.0,205.0,2.0,14.0,373.0,258.78,197.93
2016,11,30,12,45,214.5,208.5,2.15,14.0,316.0,212.65,163.14
2016,11,30,13,0,96.0,212.0,2.3,14.0,259.0,179.61,140.54
2016,11,30,13,15,48.0,151.0,2.35,13.5,174.5,123.98,97.1
2016,11,30,13,30,0.0,90.0,2.4,13.0,90.0,74.21,57.75
2016,11,30,13,45,3.5,117.5,2.45,13.0,119.0,94.16,78.28
2016,11,30,14,0,7.0,145.0,2.5,13.0,148.0,112.28,94.32
2016,11,30,14,15,197.5,133.0,2.4,12.5,203.0,94.32,78.75
2016,11,30,14,30,388.0,121.0,2.3,12.0,258.0,85.57,71.24
2016,11,30,14,45,354.5,115.0,2.2,12.0,229.5,82.03,68.15
2016,11,30,15,0,321.0,109.0,2.1,12.0,201.0,80.22,66.51
2016,11,30,15,15,410.5,87.0,1.9,12.0,186.5,64.49,52.37
2016,11,30,15,30,500.0,65.0,1.7,12.0,172.0,52.01,41.0
2016,11,30,15,45,404.0,57.5,1.55,12.0,132.0,46.62,35.81
2016,11,30,16,0,308.0,50.0,1.4,12.0,92.0,38.39,27.87
2016,11,30,16,15,200.5,35.5,1.3,11.5,58.5,27.4,16.42
2016,11,30,16,30,93.0,21.0,1.2,11.0,25.0,16.3,0.0
2016,11,30,16,45,46.5,10.5,1.2,11.0,12.5,8.96,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,109.89,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,263.47,82.39
2016,12,1,7,45,437.5,28.5,1.5,8.0,79.0,356.7,282.4
2016,12,1,8,0,556.0,36.0,1.6,9.0,118.0,448.26,369.04
2016,12,1,8,15,620.0,41.5,1.9,9.0,160.0,500.55,417.06
2016,12,1,8,30,684.0,47.0,2.2,9.0,202.0,550.76,461.13
2016,12,1,8,45,727.5,50.0,2.55,9.5,242.5,581.41,487.4
2016,12,1,9,0,771.0,53.0,2.9,10.0,283.0,608.95,510.07
2016,12,1,9,15,798.0,55.5,2.95,10.5,319.5,621.38,518.54
2016,12,1,9,30,825.0,58.0,3.0,11.0,356.0,630.34,523.64
2016,12,1,9,45,839.0,61.5,3.15,11.5,386.5,628.43,520.09
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,622.99,513.48
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.5,606.94,499.08
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,592.06,485.15
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.0,570.66,464.86
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,546.04,441.66
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,515.79,414.32
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,482.72,384.07
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,445.22,348.9
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,405.39,311.17
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,362.23,270.63
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,317.35,228.26
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,269.41,183.35
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,220.46,139.21
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,170.12,98.26
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,119.62,65.08
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,69.06,55.62
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,54.99,43.3
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.0,53.2,41.88
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,51.42,40.43
2016,12,1,14,45,774.0,57.5,3.1,14.0,305.5,49.56,38.81
2016,12,1,15,0,744.0,55.0,3.0,14.0,268.0,47.74,37.17
2016,12,1,15,15,700.0,51.0,2.6,13.0,227.5,44.59,34.43
2016,12,1,15,30,656.0,47.0,2.2,12.0,187.0,41.47,31.6
2016,12,1,15,45,586.0,41.0,1.85,11.5,145.5,36.45,26.86
2016,12,1,16,0,516.0,35.0,1.5,11.0,104.0,31.46,21.93
2016,12,1,16,15,393.0,26.0,1.5,10.5,67.0,21.5,11.68
2016,12,1,16,30,270.0,17.0,1.5,10.0,30.0,14.11,0.0
2016,12,1,16,45,135.0,8.5,1.5,9.5,15.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,121.02,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,277.19,56.57
2016,12,2,7,45,467.0,26.5,2.75,7.0,78.5,373.66,296.29
2016,12,2,8,0,576.0,34.0,3.0,8.0,117.0,458.51,381.46
2016,12,2,8,15,639.0,39.0,3.15,8.5,159.0,509.34,428.11
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,558.16,470.34
2016,12,2,8,45,738.5,48.0,3.45,9.5,240.5,585.17,493.2
2016,12,2,9,0,775.0,52.0,3.6,10.0,280.0,609.19,512.5
2016,12,2,9,15,801.5,54.5,3.75,10.5,316.5,621.29,521.13
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,629.95,526.33
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,627.17,522.12
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,616.3,511.63
2016,12,2,10,15,867.5,64.0,4.25,12.5,439.0,604.09,498.71
2016,12,2,10,30,880.0,65.0,4.2,13.0,464.0,588.48,482.86
2016,12,2,10,45,887.5,66.5,4.2,13.5,481.5,567.23,462.43
2016,12,2,11,0,895.0,68.0,4.2,14.0,499.0,542.79,439.13
2016,12,2,11,15,899.5,68.5,4.15,14.0,510.0,512.72,411.61
2016,12,2,11,30,904.0,69.0,4.1,14.0,521.0,479.84,381.25
2016,12,2,11,45,905.0,69.0,4.1,14.5,524.0,442.33,345.99
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,402.53,308.25
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.0,359.62,268.0
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,314.98,225.91
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,267.27,181.67
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,218.56,138.0
2016,12,2,13,15,882.5,66.0,4.35,15.0,475.5,168.46,97.11
2016,12,2,13,30,873.0,65.0,4.4,15.0,456.0,118.2,63.96
2016,12,2,13,45,856.5,64.5,4.45,15.0,429.5,68.19,54.87
2016,12,2,14,0,840.0,64.0,4.5,15.0,403.0,54.19,42.6
2016,12,2,14,15,819.5,62.0,4.3,14.5,371.0,52.77,41.5
2016,12,2,14,30,799.0,60.0,4.1,14.0,339.0,51.38,40.4
2016,12,2,14,45,767.0,57.5,3.95,14.0,302.0,49.51,38.76
2016,12,2,15,0,735.0,55.0,3.8,14.0,265.0,47.68,37.11
2016,12,2,15,15,690.0,51.0,3.35,13.5,225.0,44.53,34.29
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,41.42,31.4
2016,12,2,15,45,572.5,41.0,2.45,12.5,143.5,36.4,26.67
2016,12,2,16,0,500.0,35.0,2.0,12.0,102.0,28.82,19.51
2016,12,2,16,15,375.5,26.5,1.9,11.0,65.5,21.9,11.92
2016,12,2,16,30,251.0,18.0,1.8,10.0,29.0,14.99,0.0
2016,12,2,16,45,125.5,9.0,1.7,9.5,14.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,98.35,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,236.79,14.94
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,339.39,264.29
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,418.99,345.18
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.0,471.79,393.08
2016,12,3,8,30,646.0,47.0,2.1,10.0,189.0,522.52,436.56
2016,12,3,8,45,689.5,50.0,2.25,10.5,228.5,553.25,462.24
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,580.98,484.25
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,595.08,494.76
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,605.8,502.06
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,605.26,499.19
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,601.26,493.37
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,590.44,482.24
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,572.68,465.57
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.0,552.3,446.65
2016,12,3,11,0,869.0,68.0,2.7,14.0,485.0,528.77,424.81
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.0,499.93,398.93
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,468.3,370.2
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,432.27,336.72
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,393.93,300.68
2016,12,3,12,15,881.5,69.0,3.0,15.0,510.0,352.28,261.79
2016,12,3,12,30,880.0,69.0,3.0,15.0,506.0,308.91,221.07
2016,12,3,12,45,875.5,68.0,3.0,15.5,494.5,262.45,177.76
2016,12,3,13,0,871.0,67.0,3.0,16.0,483.0,214.98,135.13
2016,12,3,13,15,862.5,66.0,2.95,16.0,464.5,166.15,95.51
2016,12,3,13,30,854.0,65.0,2.9,16.0,446.0,117.08,63.27
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.0,67.51,54.04
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,52.55,40.99
2016,12,3,14,15,809.0,60.0,2.7,16.0,365.0,51.13,39.8
2016,12,3,14,30,790.0,58.0,2.5,16.0,334.0,49.72,38.61
2016,12,3,14,45,759.5,56.0,2.35,16.0,297.5,48.24,37.32
2016,12,3,15,0,729.0,54.0,2.2,16.0,261.0,46.81,36.04
2016,12,3,15,15,685.5,50.0,1.9,15.0,221.5,43.66,33.31
2016,12,3,15,30,642.0,46.0,1.6,14.0,182.0,40.53,30.49
2016,12,3,15,45,568.0,40.5,1.3,13.5,141.5,35.93,26.16
2016,12,3,16,0,494.0,35.0,1.0,13.0,101.0,28.81,19.43
2016,12,3,16,15,372.0,26.0,1.0,12.5,65.0,21.46,11.46
2016,12,3,16,30,250.0,17.0,1.0,12.0,29.0,14.09,0.0
2016,12,3,16,45,125.0,8.5,1.05,11.5,14.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,78.45,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,194.53,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,302.02,229.05
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,393.06,317.02
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,448.52,365.79
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,502.68,411.02
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,536.69,438.57
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,563.99,459.95
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,579.48,471.26
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,591.58,479.42
2016,12,4,9,45,747.0,76.0,1.05,13.0,359.0,583.21,470.93
2016,12,4,10,0,738.0,86.0,1.2,14.0,385.0,574.72,462.06
2016,12,4,10,15,616.5,115.5,1.2,14.0,375.5,513.27,412.73
2016,12,4,10,30,495.0,145.0,1.2,14.0,366.0,447.65,360.34
2016,12,4,10,45,481.5,154.5,1.25,14.5,377.0,430.79,345.44
2016,12,4,11,0,468.0,164.0,1.3,15.0,388.0,412.68,329.06
2016,12,4,11,15,635.5,128.0,1.3,15.0,439.0,443.94,350.78
2016,12,4,11,30,803.0,92.0,1.3,15.0,490.0,457.29,356.54
2016,12,4,11,45,807.5,91.0,1.3,15.0,494.0,423.01,325.69
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,386.42,292.59
2016,12,4,12,15,676.0,122.5,1.4,15.0,460.0,329.26,246.17
2016,12,4,12,30,540.0,155.0,1.5,15.0,422.0,279.02,206.31
2016,12,4,12,45,522.0,155.0,1.6,15.5,408.5,243.53,175.06
2016,12,4,13,0,504.0,155.0,1.7,16.0,395.0,208.86,145.39
2016,12,4,13,15,412.5,166.0,1.75,15.5,357.0,173.62,121.08
2016,12,4,13,30,321.0,177.0,1.8,15.0,319.0,149.13,108.34
2016,12,4,13,45,297.5,175.0,1.9,15.0,301.0,124.38,96.96
2016,12,4,14,0,274.0,173.0,2.0,15.0,283.0,119.34,99.67
2016,12,4,14,15,262.0,155.0,1.8,14.5,253.5,108.53,90.55
2016,12,4,14,30,250.0,137.0,1.6,14.0,224.0,97.43,81.08
2016,12,4,14,45,223.0,128.0,1.45,14.0,199.5,91.5,75.92
2016,12,4,15,0,196.0,119.0,1.3,14.0,175.0,85.44,70.55
2016,12,4,15,15,173.5,103.0,1.2,13.5,147.0,76.25,62.43
2016,12,4,15,30,151.0,87.0,1.1,13.0,119.0,65.01,52.3
2016,12,4,15,45,127.0,69.0,1.0,13.0,92.0,52.29,40.61
2016,12,4,16,0,103.0,51.0,0.9,13.0,65.0,39.3,28.5
2016,12,4,16,15,51.5,34.0,0.9,12.5,41.0,26.62,15.52
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,13.87,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,9.86,2.04
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,15.64,7.58
2016,12,5,8,15,0.0,26.0,1.3,10.0,26.0,21.43,12.82
2016,12,5,8,30,0.0,33.0,1.3,10.0,33.0,27.23,18.02
2016,12,5,8,45,0.0,40.5,1.3,10.5,40.5,33.46,23.5
2016,12,5,9,0,0.0,48.0,1.3,11.0,48.0,39.69,28.91
2016,12,5,9,15,0.0,55.0,1.3,11.0,55.0,45.52,33.96
2016,12,5,9,30,0.0,62.0,1.3,11.0,62.0,51.36,38.98
2016,12,5,9,45,0.0,96.5,1.3,11.5,96.5,82.46,65.49
2016,12,5,10,0,0.0,131.0,1.3,12.0,131.0,114.55,92.36
2016,12,5,10,15,3.0,143.5,1.3,12.0,145.0,126.79,102.48
2016,12,5,10,30,6.0,156.0,1.3,12.0,159.0,138.7,112.29
2016,12,5,10,45,3.0,123.5,1.35,12.0,125.0,106.08,84.8
2016,12,5,11,0,0.0,91.0,1.4,12.0,91.0,75.76,59.18
2016,12,5,11,15,5.0,133.5,1.45,12.0,136.0,114.47,91.81
2016,12,5,11,30,10.0,176.0,1.5,12.0,181.0,152.22,123.07
2016,12,5,11,45,5.0,159.5,1.6,12.5,162.0,134.79,108.26
2016,12,5,12,0,0.0,143.0,1.7,13.0,143.0,118.36,94.49
2016,12,5,12,15,20.0,172.0,1.7,13.0,182.0,147.43,118.19
2016,12,5,12,30,40.0,201.0,1.7,13.0,221.0,173.07,138.5
2016,12,5,12,45,42.0,198.0,1.75,13.0,218.5,166.17,132.48
2016,12,5,13,0,44.0,195.0,1.8,13.0,216.0,158.92,126.33
2016,12,5,13,15,52.5,190.5,1.75,13.0,214.5,151.08,119.58
2016,12,5,13,30,61.0,186.0,1.7,13.0,213.0,142.11,112.45
2016,12,5,13,45,68.0,177.0,1.65,13.0,205.5,129.3,103.53
2016,12,5,14,0,75.0,168.0,1.6,13.0,198.0,121.98,102.68
2016,12,5,14,15,67.5,156.0,1.55,12.5,181.5,113.9,95.94
2016,12,5,14,30,60.0,144.0,1.5,12.0,165.0,105.63,88.94
2016,12,5,14,45,55.0,129.0,1.45,12.0,146.5,95.45,80.0
2016,12,5,15,0,50.0,114.0,1.4,12.0,128.0,85.05,70.75
2016,12,5,15,15,42.0,97.0,1.25,11.5,108.0,73.2,60.21
2016,12,5,15,30,34.0,80.0,1.1,11.0,88.0,61.11,49.26
2016,12,5,15,45,22.5,63.0,0.95,11.0,67.5,48.77,37.83
2016,12,5,16,0,11.0,46.0,0.8,11.0,47.0,36.53,26.33
2016,12,5,16,15,5.5,29.0,0.75,10.5,29.5,23.45,13.14
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.89,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,34.3,0.0
2016,12,6,7,45,185.0,33.5,1.25,6.5,58.5,203.92,153.37
2016,12,6,8,0,370.0,41.0,1.3,7.0,91.0,333.15,275.41
2016,12,6,8,15,426.5,50.5,1.5,7.5,126.5,382.56,320.83
2016,12,6,8,30,483.0,60.0,1.7,8.0,162.0,430.85,363.11
2016,12,6,8,45,522.5,66.5,1.9,9.0,197.5,462.54,389.57
2016,12,6,9,0,562.0,73.0,2.1,10.0,233.0,491.77,412.77
2016,12,6,9,15,591.5,77.0,2.25,10.0,265.0,508.73,426.56
2016,12,6,9,30,621.0,81.0,2.4,10.0,297.0,522.75,437.45
2016,12,6,9,45,590.0,96.5,2.55,10.5,316.5,507.65,423.3
2016,12,6,10,0,559.0,112.0,2.7,11.0,336.0,490.24,407.28
2016,12,6,10,15,605.5,108.0,2.75,11.0,364.5,498.3,412.62
2016,12,6,10,30,652.0,104.0,2.8,11.0,393.0,501.9,413.85
2016,12,6,10,45,765.5,87.0,2.85,11.5,440.0,523.11,427.96
2016,12,6,11,0,879.0,70.0,2.9,12.0,487.0,534.97,433.52
2016,12,6,11,15,884.0,71.0,2.9,12.0,498.0,506.51,407.34
2016,12,6,11,30,889.0,72.0,2.9,12.0,509.0,475.21,378.49
2016,12,6,11,45,887.0,73.0,2.95,12.5,512.0,438.3,344.0
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,399.31,307.19
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,357.36,267.87
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,313.76,226.75
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.0,267.47,183.73
2016,12,6,13,0,868.0,73.0,3.1,13.0,483.0,216.14,137.89
2016,12,6,13,15,858.5,72.0,3.15,12.5,464.5,166.63,97.36
2016,12,6,13,30,849.0,71.0,3.2,12.0,446.0,117.04,64.04
2016,12,6,13,45,832.0,70.0,3.25,12.0,420.0,67.42,45.13
2016,12,6,14,0,815.0,69.0,3.3,12.0,394.0,57.78,46.35
2016,12,6,14,15,794.5,66.5,3.25,12.0,363.0,56.06,44.89
2016,12,6,14,30,774.0,64.0,3.2,12.0,332.0,54.37,43.42
2016,12,6,14,45,739.0,62.0,3.2,12.0,295.5,52.98,42.2
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,51.69,41.02
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,44.3,34.37
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,41.14,31.41
2016,12,6,15,45,537.5,44.5,2.05,10.5,139.5,36.2,26.72
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,31.29,21.84
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,23.59,13.28
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,15.86,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,25.74,0.0
2016,12,7,7,45,131.5,32.5,0.45,5.5,50.0,152.42,112.17
2016,12,7,8,0,263.0,43.0,0.4,6.0,78.0,262.82,216.36
2016,12,7,8,15,297.0,57.0,0.5,6.0,109.5,300.95,251.89
2016,12,7,8,30,331.0,71.0,0.6,6.0,141.0,338.1,285.05
2016,12,7,8,45,354.0,83.0,0.75,6.0,171.0,363.84,307.85
2016,12,7,9,0,377.0,95.0,0.9,6.0,201.0,387.94,328.46
2016,12,7,9,15,394.0,105.0,0.95,6.5,229.0,403.73,340.57
2016,12,7,9,30,411.0,115.0,1.0,7.0,257.0,417.49,350.55
2016,12,7,9,45,417.5,125.5,1.1,7.5,281.5,422.84,353.55
2016,12,7,10,0,424.0,136.0,1.2,8.0,306.0,426.06,354.63
2016,12,7,10,15,287.0,164.0,1.2,8.0,282.5,347.75,289.2
2016,12,7,10,30,150.0,192.0,1.2,8.0,259.0,275.84,228.76
2016,12,7,10,45,138.5,200.5,1.3,8.5,264.0,269.03,222.45
2016,12,7,11,0,127.0,209.0,1.4,9.0,269.0,262.23,215.81
2016,12,7,11,15,110.5,212.5,1.45,9.0,265.5,241.5,198.19
2016,12,7,11,30,94.0,216.0,1.5,9.0,262.0,229.61,187.91
2016,12,7,11,45,61.0,205.5,1.6,9.5,235.5,199.95,162.99
2016,12,7,12,0,28.0,195.0,1.7,10.0,209.0,171.19,139.15
2016,12,7,12,15,14.0,151.0,1.85,10.0,158.0,128.71,103.93
2016,12,7,12,30,0.0,107.0,2.0,10.0,107.0,88.39,70.32
2016,12,7,12,45,16.0,147.0,2.15,10.0,155.0,123.11,99.22
2016,12,7,13,0,32.0,187.0,2.3,10.0,203.0,151.36,122.22
2016,12,7,13,15,30.5,180.0,2.4,10.0,194.5,141.5,114.05
2016,12,7,13,30,29.0,173.0,2.5,10.0,186.0,131.79,106.35
2016,12,7,13,45,44.0,168.5,2.6,10.0,187.0,124.01,100.56
2016,12,7,14,0,59.0,164.0,2.7,10.0,188.0,119.47,101.8
2016,12,7,14,15,56.5,151.5,2.65,10.0,173.0,111.16,94.55
2016,12,7,14,30,54.0,139.0,2.6,10.0,158.0,102.64,87.06
2016,12,7,14,45,50.5,124.5,2.6,10.0,141.0,92.74,78.27
2016,12,7,15,0,47.0,110.0,2.6,10.0,124.0,82.61,69.17
2016,12,7,15,15,40.5,94.0,2.5,9.5,105.0,71.35,59.03
2016,12,7,15,30,34.0,78.0,2.4,9.0,86.0,59.85,48.51
2016,12,7,15,45,24.0,61.5,2.3,9.0,66.5,47.81,37.25
2016,12,7,16,0,14.0,45.0,2.2,9.0,47.0,35.54,25.66
2016,12,7,16,15,7.0,29.0,2.2,9.0,30.0,23.46,13.21
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,10.72,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.55,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,9.89,0.0
2016,12,8,7,45,10.0,28.0,4.2,13.5,29.5,39.65,23.47
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,64.72,48.17
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,90.63,71.36
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,115.42,93.29
2016,12,8,8,45,50.5,94.0,4.1,14.5,106.5,135.28,110.47
2016,12,8,9,0,58.0,110.0,4.1,15.0,126.0,154.59,126.81
2016,12,8,9,15,63.0,124.5,4.0,15.0,144.5,169.7,139.49
2016,12,8,9,30,68.0,139.0,3.9,15.0,163.0,184.34,151.56
2016,12,8,9,45,69.0,152.5,3.85,15.0,178.5,194.67,159.8
2016,12,8,10,0,70.0,166.0,3.8,15.0,194.0,204.53,167.54
2016,12,8,10,15,45.0,166.0,3.7,15.0,184.5,183.77,149.55
2016,12,8,10,30,20.0,166.0,3.6,15.0,175.0,156.54,126.36
2016,12,8,10,45,54.0,185.0,3.55,15.5,210.5,198.62,160.92
2016,12,8,11,0,88.0,204.0,3.5,16.0,246.0,229.47,185.43
2016,12,8,11,15,44.0,143.5,3.4,16.0,164.5,146.41,116.91
2016,12,8,11,30,0.0,83.0,3.3,16.0,83.0,68.93,52.49
2016,12,8,11,45,0.0,83.5,3.2,16.0,83.5,69.35,52.88
2016,12,8,12,0,0.0,84.0,3.1,16.0,84.0,69.77,53.22
2016,12,8,12,15,0.0,117.5,3.0,16.0,117.5,97.13,76.06
2016,12,8,12,30,0.0,151.0,2.9,16.0,151.0,123.41,97.84
2016,12,8,12,45,4.5,159.0,2.85,16.0,161.5,129.69,102.87
2016,12,8,13,0,9.0,167.0,2.8,16.0,172.0,135.01,107.09
2016,12,8,13,15,25.0,172.5,2.7,16.0,184.0,138.88,109.66
2016,12,8,13,30,41.0,178.0,2.6,16.0,196.0,135.87,106.91
2016,12,8,13,45,46.0,170.0,2.55,16.0,189.5,124.98,99.03
2016,12,8,14,0,51.0,162.0,2.5,16.0,183.0,118.22,98.39
2016,12,8,14,15,48.0,150.0,2.35,16.0,168.0,110.18,91.53
2016,12,8,14,30,45.0,138.0,2.2,16.0,153.0,101.95,84.45
2016,12,8,14,45,41.5,123.5,2.1,16.0,136.5,92.05,75.84
2016,12,8,15,0,38.0,109.0,2.0,16.0,120.0,81.93,66.95
2016,12,8,15,15,31.0,93.5,1.8,15.5,101.5,70.96,57.3
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,59.79,47.3
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.0,48.43,36.89
2016,12,8,16,0,4.0,45.0,1.3,15.0,45.0,35.81,25.24
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.0,23.45,12.86
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,20.49,0.0
2016,12,9,7,45,226.0,29.0,1.3,13.5,57.5,221.16,153.32
2016,12,9,8,0,452.0,34.0,1.4,14.0,91.0,377.86,302.11
2016,12,9,8,15,524.0,40.0,1.6,14.5,130.0,433.25,352.43
2016,12,9,8,30,596.0,46.0,1.8,15.0,169.0,482.27,394.84
2016,12,9,8,45,648.0,49.5,2.05,15.5,208.0,519.54,426.11
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,553.91,453.68
2016,12,9,9,15,501.5,90.5,2.4,16.0,239.0,462.27,379.82
2016,12,9,9,30,303.0,128.0,2.5,16.0,231.0,348.28,286.96
2016,12,9,9,45,289.0,142.5,2.6,16.5,248.5,346.79,284.8
2016,12,9,10,0,275.0,157.0,2.7,17.0,266.0,344.11,281.07
2016,12,9,10,15,296.0,165.0,2.75,17.0,289.0,354.31,288.44
2016,12,9,10,30,317.0,173.0,2.8,17.0,312.0,362.41,293.84
2016,12,9,10,45,382.0,169.0,2.9,17.5,343.0,380.17,306.45
2016,12,9,11,0,447.0,165.0,3.0,18.0,374.0,402.79,322.0
2016,12,9,11,15,223.5,127.5,2.9,18.0,232.0,230.92,184.33
2016,12,9,11,30,0.0,90.0,2.8,18.0,90.0,74.81,56.86
2016,12,9,11,45,125.5,151.5,2.75,18.0,213.5,184.79,146.04
2016,12,9,12,0,251.0,213.0,2.7,18.0,337.0,277.78,217.24
2016,12,9,12,15,246.5,212.0,2.6,18.0,333.5,258.78,200.11
2016,12,9,12,30,242.0,211.0,2.5,18.0,330.0,239.64,183.24
2016,12,9,12,45,163.0,207.5,2.45,18.0,286.5,201.17,153.81
2016,12,9,13,0,84.0,204.0,2.4,18.0,243.0,172.56,133.43
2016,12,9,13,15,236.5,183.0,2.25,17.5,288.0,165.98,121.79
2016,12,9,13,30,389.0,162.0,2.1,17.0,333.0,143.54,100.31
2016,12,9,13,45,327.0,161.0,2.0,17.0,299.5,118.22,90.07
2016,12,9,14,0,265.0,160.0,1.9,17.0,266.0,111.53,92.18
2016,12,9,14,15,260.0,147.5,1.7,17.0,244.5,103.98,85.74
2016,12,9,14,30,255.0,135.0,1.5,17.0,223.0,96.24,79.11
2016,12,9,14,45,246.5,121.0,1.35,17.0,198.5,87.34,71.4
2016,12,9,15,0,238.0,107.0,1.2,17.0,174.0,78.2,63.4
2016,12,9,15,15,222.0,92.0,1.1,16.5,147.5,68.12,54.57
2016,12,9,15,30,206.0,77.0,1.0,16.0,121.0,57.77,45.34
2016,12,9,15,45,179.5,61.5,0.9,15.5,93.5,46.76,35.37
2016,12,9,16,0,153.0,46.0,0.8,15.0,66.0,35.48,24.98
2016,12,9,16,15,76.5,32.5,0.75,15.0,42.5,25.23,14.27
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,15.32,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.11,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
